Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,30,584.0,92.0,3.8,10.0,305.0,219.25,160.32
2018,3,24,16,45,617.0,76.5,3.5,9.7,270.5,175.63,118.57
2018,3,24,17,0,650.0,61.0,3.2,9.4,236.0,128.01,75.8
2018,3,24,17,15,573.5,53.5,2.85,8.85,183.5,77.0,41.16
2018,3,24,17,30,497.0,46.0,2.5,8.3,131.0,34.86,25.75
2018,3,24,17,45,370.5,37.0,2.15,7.7,88.0,28.58,19.42
2018,3,24,18,0,244.0,28.0,1.8,7.1,45.0,23.31,8.48
2018,3,24,18,15,128.5,15.0,1.75,6.95,23.5,14.74,0.0
2018,3,24,18,30,13.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.65,6.65,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.15,5.3,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.1,5.5,2.0,0.0,0.0
2018,3,25,6,15,113.5,17.5,1.15,6.2,26.0,40.85,0.0
2018,3,25,6,30,217.0,33.0,1.2,6.9,50.0,105.84,63.46
2018,3,25,6,45,334.0,44.5,1.3,7.6,94.0,167.99,127.11
2018,3,25,7,0,451.0,56.0,1.4,8.3,138.0,242.96,193.18
2018,3,25,7,15,527.0,64.0,1.55,8.65,189.5,308.6,251.84
2018,3,25,7,30,603.0,72.0,1.7,9.0,241.0,381.02,314.77
2018,3,25,7,45,653.5,77.5,1.8,9.3,294.0,443.58,368.06
2018,3,25,8,0,704.0,83.0,1.9,9.6,347.0,509.48,422.31
2018,3,25,8,15,642.5,105.0,1.95,9.85,372.0,527.74,436.45
2018,3,25,8,30,581.0,127.0,2.0,10.1,397.0,538.51,444.0
2018,3,25,8,45,497.0,159.5,2.05,10.35,407.5,535.16,439.38
2018,3,25,9,0,413.0,192.0,2.1,10.6,418.0,527.04,430.5
2018,3,25,9,15,239.0,218.5,2.2,10.85,351.5,426.89,348.28
2018,3,25,9,30,65.0,245.0,2.3,11.1,285.0,306.19,247.62
2018,3,25,9,45,152.0,271.5,2.35,11.35,373.0,416.28,336.72
2018,3,25,10,0,239.0,298.0,2.4,11.6,461.0,530.65,425.3
2018,3,25,10,15,240.5,320.5,2.5,11.8,490.5,550.83,439.05
2018,3,25,10,30,242.0,343.0,2.6,12.0,520.0,579.1,459.25
2018,3,25,10,45,191.0,351.5,2.65,12.15,494.0,543.9,430.44
2018,3,25,11,0,140.0,360.0,2.7,12.3,468.0,506.82,400.44
2018,3,25,11,15,367.0,294.5,2.75,12.4,585.5,659.4,521.99
2018,3,25,11,30,594.0,229.0,2.8,12.5,703.0,798.86,628.6
2018,3,25,11,45,633.5,220.0,2.9,12.55,730.0,822.07,645.2
2018,3,25,12,0,673.0,211.0,3.0,12.6,757.0,842.36,660.2
2018,3,25,12,15,529.5,276.0,3.05,12.65,705.5,770.17,604.25
2018,3,25,12,30,386.0,341.0,3.1,12.7,654.0,695.03,545.59
2018,3,25,12,45,428.5,321.0,3.15,12.75,665.0,707.28,556.43
2018,3,25,13,0,471.0,301.0,3.2,12.8,676.0,710.8,560.37
2018,3,25,13,15,582.5,246.0,3.25,12.8,700.5,733.13,580.31
2018,3,25,13,30,694.0,191.0,3.3,12.8,725.0,746.94,593.6
2018,3,25,13,45,656.5,202.5,3.3,12.8,695.0,705.92,562.19
2018,3,25,14,0,619.0,214.0,3.3,12.8,665.0,665.04,530.92
2018,3,25,14,15,597.5,211.0,3.25,12.75,631.5,621.59,497.82
2018,3,25,14,30,576.0,208.0,3.2,12.7,598.0,576.98,463.37
2018,3,25,14,45,377.5,203.0,3.2,12.65,453.0,426.24,344.66
2018,3,25,15,0,179.0,198.0,3.2,12.6,308.0,291.22,235.66
2018,3,25,15,15,135.0,192.0,3.2,12.6,271.5,252.88,204.47
2018,3,25,15,30,91.0,186.0,3.2,12.6,235.0,219.04,176.7
2018,3,25,15,45,60.0,165.5,3.05,12.3,196.5,181.75,146.37
2018,3,25,16,0,29.0,145.0,2.9,12.0,158.0,147.76,118.81
2018,3,25,16,15,76.0,143.0,2.65,11.7,172.0,156.82,125.42
2018,3,25,16,30,123.0,141.0,2.4,11.4,186.0,158.55,124.92
2018,3,25,16,45,125.0,123.5,2.2,11.05,163.5,134.24,103.84
2018,3,25,17,0,127.0,106.0,2.0,10.7,141.0,109.66,82.85
2018,3,25,17,15,91.0,84.5,1.85,10.0,107.0,79.33,59.41
2018,3,25,17,30,55.0,63.0,1.7,9.3,73.0,55.99,44.55
2018,3,25,17,45,51.0,43.5,1.55,8.65,50.0,37.46,27.17
2018,3,25,18,0,47.0,24.0,1.4,8.0,27.0,21.33,8.35
2018,3,25,18,15,31.5,13.5,1.4,7.8,14.5,13.27,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.6,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.45,7.4,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,5,45,25.5,3.0,1.7,3.95,2.5,0.0,0.0
2018,3,26,6,0,51.0,6.0,1.7,4.2,5.0,0.0,0.0
2018,3,26,6,15,214.0,17.5,2.0,5.05,33.0,62.61,0.0
2018,3,26,6,30,377.0,29.0,2.3,5.9,61.0,145.36,92.4
2018,3,26,6,45,490.5,36.5,2.55,6.7,108.5,211.62,161.2
2018,3,26,7,0,604.0,44.0,2.8,7.5,156.0,286.82,229.53
2018,3,26,7,15,666.5,49.5,3.0,8.15,209.5,352.06,289.36
2018,3,26,7,30,729.0,55.0,3.2,8.8,263.0,422.46,351.66
2018,3,26,7,45,769.0,59.0,3.4,9.5,317.0,484.02,404.71
2018,3,26,8,0,809.0,63.0,3.6,10.2,371.0,547.68,457.54
2018,3,26,8,15,836.5,66.0,3.7,10.7,423.0,604.11,502.96
2018,3,26,8,30,864.0,69.0,3.8,11.2,475.0,656.84,544.13
2018,3,26,8,45,883.5,72.0,3.9,11.75,524.0,707.46,580.36
2018,3,26,9,0,903.0,75.0,4.0,12.3,573.0,756.97,615.07
2018,3,26,9,15,917.0,76.5,4.05,12.75,616.0,799.08,643.72
2018,3,26,9,30,931.0,78.0,4.1,13.2,659.0,839.11,670.5
2018,3,26,9,45,942.5,79.0,4.2,13.65,697.0,874.17,693.63
2018,3,26,10,0,954.0,80.0,4.3,14.1,735.0,906.53,714.85
2018,3,26,10,15,961.5,82.0,4.3,14.4,766.5,933.59,731.87
2018,3,26,10,30,969.0,84.0,4.3,14.7,798.0,957.39,746.57
2018,3,26,10,45,972.5,85.5,4.3,15.0,821.0,973.61,755.96
2018,3,26,11,0,976.0,87.0,4.3,15.3,844.0,986.2,762.96
2018,3,26,11,15,980.0,87.0,4.25,15.5,860.0,993.93,766.71
2018,3,26,11,30,984.0,87.0,4.2,15.7,876.0,997.91,768.03
2018,3,26,11,45,987.5,85.5,4.2,15.95,884.0,996.04,765.62
2018,3,26,12,0,991.0,84.0,4.2,16.2,892.0,990.39,760.79
2018,3,26,12,15,986.5,86.0,4.15,16.3,890.0,977.49,751.24
2018,3,26,12,30,982.0,88.0,4.1,16.4,888.0,960.99,739.36
2018,3,26,12,45,976.5,89.5,4.05,16.55,878.0,939.59,724.07
2018,3,26,13,0,971.0,91.0,4.0,16.7,868.0,914.86,706.57
2018,3,26,13,15,964.5,91.5,4.0,16.75,850.0,885.1,686.12
2018,3,26,13,30,958.0,92.0,4.0,16.8,832.0,852.39,663.56
2018,3,26,13,45,948.5,92.0,3.95,16.8,806.0,814.12,636.84
2018,3,26,14,0,939.0,92.0,3.9,16.8,780.0,773.49,608.28
2018,3,26,14,15,928.5,92.0,3.85,16.75,748.0,730.02,577.57
2018,3,26,14,30,918.0,92.0,3.8,16.7,716.0,684.71,543.7
2018,3,26,14,45,904.0,90.5,3.75,16.65,677.0,634.22,504.46
2018,3,26,15,0,890.0,89.0,3.7,16.6,638.0,582.72,463.48
2018,3,26,15,15,873.0,86.5,3.7,16.6,593.5,527.98,418.96
2018,3,26,15,30,856.0,84.0,3.7,16.6,549.0,471.81,372.06
2018,3,26,15,45,831.5,81.5,3.45,16.25,500.0,413.7,322.45
2018,3,26,16,0,807.0,79.0,3.2,15.9,451.0,356.82,272.58
2018,3,26,16,15,773.0,75.5,2.85,15.35,398.5,297.73,220.31
2018,3,26,16,30,739.0,72.0,2.5,14.8,346.0,241.55,170.12
2018,3,26,16,45,692.0,67.0,2.15,14.25,293.0,182.63,119.09
2018,3,26,17,0,645.0,62.0,1.8,13.7,240.0,130.59,76.69
2018,3,26,17,15,575.5,55.0,1.75,12.85,188.5,80.5,42.74
2018,3,26,17,30,506.0,48.0,1.7,12.0,137.0,38.5,28.63
2018,3,26,17,45,348.5,39.0,1.65,11.2,90.5,30.08,20.57
2018,3,26,18,0,191.0,30.0,1.6,10.4,44.0,23.63,10.69
2018,3,26,18,15,103.5,16.0,1.65,10.15,23.0,15.73,0.0
2018,3,26,18,30,16.0,2.0,1.7,9.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.7,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.55,6.8,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.5,7.1,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.6,8.1,34.0,60.78,0.0
2018,3,27,6,30,344.0,31.0,1.7,9.1,62.0,140.35,92.03
2018,3,27,6,45,452.5,39.0,1.85,10.1,108.0,203.84,154.23
2018,3,27,7,0,561.0,47.0,2.0,11.1,154.0,278.62,220.43
2018,3,27,7,15,625.0,53.0,2.1,11.7,206.5,342.65,277.67
2018,3,27,7,30,689.0,59.0,2.2,12.3,259.0,410.34,336.17
2018,3,27,7,45,730.0,63.5,2.35,12.9,312.0,471.22,387.41
2018,3,27,8,0,771.0,68.0,2.5,13.5,365.0,534.35,438.61
2018,3,27,8,15,799.5,71.5,2.6,14.0,416.5,590.38,482.6
2018,3,27,8,30,828.0,75.0,2.7,14.5,468.0,646.75,525.49
2018,3,27,8,45,849.0,78.0,2.8,15.05,516.5,697.23,561.03
2018,3,27,9,0,870.0,81.0,2.9,15.6,565.0,742.42,591.78
2018,3,27,9,15,882.5,84.5,2.95,16.0,607.5,784.49,619.88
2018,3,27,9,30,895.0,88.0,3.0,16.4,650.0,824.47,646.13
2018,3,27,9,45,904.0,90.5,3.05,16.8,687.0,858.08,667.59
2018,3,27,10,0,913.0,93.0,3.1,17.2,724.0,888.97,687.02
2018,3,27,10,15,921.5,94.0,3.1,17.55,754.5,914.85,702.68
2018,3,27,10,30,930.0,95.0,3.1,17.9,785.0,937.66,716.2
2018,3,27,10,45,933.0,97.5,3.15,18.25,807.5,953.89,725.62
2018,3,27,11,0,936.0,100.0,3.2,18.6,830.0,966.63,732.8
2018,3,27,11,15,894.5,122.5,3.2,18.85,831.5,956.38,724.38
2018,3,27,11,30,853.0,145.0,3.2,19.1,833.0,947.51,717.26
2018,3,27,11,45,766.5,190.0,3.2,19.35,812.5,915.4,694.37
2018,3,27,12,0,680.0,235.0,3.2,19.6,792.0,876.69,666.92
2018,3,27,12,15,672.5,239.5,3.2,19.75,790.0,865.28,658.53
2018,3,27,12,30,665.0,244.0,3.2,19.9,788.0,851.35,648.21
2018,3,27,12,45,659.0,243.0,3.2,20.0,777.5,830.83,633.66
2018,3,27,13,0,653.0,242.0,3.2,20.1,767.0,808.09,617.57
2018,3,27,13,15,690.0,218.0,3.15,20.2,762.5,795.58,609.61
2018,3,27,13,30,727.0,194.0,3.1,20.3,758.0,778.77,598.43
2018,3,27,13,45,766.0,169.0,3.05,20.4,747.0,757.94,584.3
2018,3,27,14,0,805.0,144.0,3.0,20.5,736.0,731.88,566.17
2018,3,27,14,15,847.0,119.0,2.9,20.5,719.0,703.72,546.09
2018,3,27,14,30,889.0,94.0,2.8,20.5,702.0,669.74,521.21
2018,3,27,14,45,896.5,86.0,2.7,20.5,670.5,626.97,488.49
2018,3,27,15,0,904.0,78.0,2.6,20.5,639.0,581.36,452.8
2018,3,27,15,15,888.5,76.0,2.6,20.5,595.0,527.23,409.86
2018,3,27,15,30,873.0,74.0,2.6,20.5,551.0,472.76,365.37
2018,3,27,15,45,851.5,71.5,2.3,20.2,502.5,415.3,317.04
2018,3,27,16,0,830.0,69.0,2.0,19.9,454.0,356.75,266.7
2018,3,27,16,15,789.0,67.5,1.75,19.3,400.0,296.21,214.56
2018,3,27,16,30,748.0,66.0,1.5,18.7,346.0,239.31,164.99
2018,3,27,16,45,700.0,61.0,1.3,18.15,292.0,181.79,116.06
2018,3,27,17,0,652.0,56.0,1.1,17.6,238.0,129.37,74.04
2018,3,27,17,15,545.0,53.0,1.1,16.7,183.5,77.69,40.48
2018,3,27,17,30,438.0,50.0,1.1,15.8,129.0,40.66,30.1
2018,3,27,17,45,335.0,39.0,1.15,14.95,87.5,29.85,20.1
2018,3,27,18,0,232.0,28.0,1.2,14.1,46.0,22.56,10.48
2018,3,27,18,15,126.5,15.5,1.2,13.75,24.0,15.24,0.0
2018,3,27,18,30,21.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,13.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.0,1.15,9.8,3.0,0.0,0.0
2018,3,28,6,0,49.0,6.0,1.2,9.9,6.0,5.9,0.0
2018,3,28,6,15,196.0,18.5,1.3,10.6,35.0,68.6,0.0
2018,3,28,6,30,343.0,31.0,1.4,11.3,64.0,141.49,94.75
2018,3,28,6,45,447.0,39.5,1.55,11.95,110.0,204.29,154.24
2018,3,28,7,0,551.0,48.0,1.7,12.6,156.0,278.02,219.16
2018,3,28,7,15,614.5,54.0,1.75,13.15,208.0,341.55,275.28
2018,3,28,7,30,678.0,60.0,1.8,13.7,260.0,408.69,332.57
2018,3,28,7,45,721.0,64.5,1.85,14.3,313.5,470.22,383.36
2018,3,28,8,0,764.0,69.0,1.9,14.9,367.0,534.21,434.13
2018,3,28,8,15,793.0,72.5,1.95,15.45,418.5,590.29,477.14
2018,3,28,8,30,822.0,76.0,2.0,16.0,470.0,646.78,519.03
2018,3,28,8,45,843.5,78.5,2.05,16.55,518.0,696.82,553.23
2018,3,28,9,0,865.0,81.0,2.1,17.1,566.0,741.61,582.84
2018,3,28,9,15,884.0,81.5,2.1,17.55,610.0,785.15,610.92
2018,3,28,9,30,903.0,82.0,2.1,18.0,654.0,827.04,637.37
2018,3,28,9,45,918.5,82.0,2.1,18.45,692.5,863.48,659.67
2018,3,28,10,0,934.0,82.0,2.1,18.9,731.0,897.51,680.11
2018,3,28,10,15,942.0,82.5,2.15,19.3,761.5,922.83,695.15
2018,3,28,10,30,950.0,83.0,2.2,19.7,792.0,944.98,708.14
2018,3,28,10,45,955.5,84.5,2.2,20.1,816.0,962.66,717.67
2018,3,28,11,0,961.0,86.0,2.2,20.5,840.0,976.81,724.97
2018,3,28,11,15,964.5,87.0,2.3,20.75,856.0,984.97,729.95
2018,3,28,11,30,968.0,88.0,2.4,21.0,872.0,989.43,732.68
2018,3,28,11,45,970.0,87.5,2.45,21.3,879.5,987.17,730.48
2018,3,28,12,0,972.0,87.0,2.5,21.6,887.0,981.2,726.04
2018,3,28,12,15,971.5,87.5,2.55,21.75,886.5,970.33,718.93
2018,3,28,12,30,971.0,88.0,2.6,21.9,886.0,955.82,709.56
2018,3,28,12,45,969.0,87.5,2.65,22.1,877.0,935.41,696.22
2018,3,28,13,0,967.0,87.0,2.7,22.3,868.0,911.59,680.67
2018,3,28,13,15,963.0,86.5,2.7,22.4,851.0,882.83,661.68
2018,3,28,13,30,959.0,86.0,2.7,22.5,834.0,851.02,640.62
2018,3,28,13,45,953.0,85.0,2.7,22.6,809.0,814.26,616.1
2018,3,28,14,0,947.0,84.0,2.7,22.7,784.0,774.92,589.65
2018,3,28,14,15,938.5,83.0,2.65,22.7,752.5,731.46,560.05
2018,3,28,14,30,930.0,82.0,2.6,22.7,721.0,686.0,527.89
2018,3,28,14,45,918.5,80.5,2.55,22.65,682.5,636.46,490.84
2018,3,28,15,0,907.0,79.0,2.5,22.6,644.0,585.66,451.91
2018,3,28,15,15,891.0,77.0,2.5,22.6,600.0,531.08,409.14
2018,3,28,15,30,875.0,75.0,2.5,22.6,556.0,476.2,364.83
2018,3,28,15,45,854.0,72.5,2.2,22.3,507.5,418.78,317.0
2018,3,28,16,0,833.0,70.0,1.9,22.0,459.0,360.2,267.11
2018,3,28,16,15,804.5,66.0,1.7,21.35,407.0,300.78,216.15
2018,3,28,16,30,776.0,62.0,1.5,20.7,355.0,243.6,166.36
2018,3,28,16,45,735.0,58.0,1.3,20.1,302.5,186.65,117.78
2018,3,28,17,0,694.0,54.0,1.1,19.5,250.0,133.94,75.37
2018,3,28,17,15,630.5,48.0,1.15,18.55,198.0,82.34,40.74
2018,3,28,17,30,567.0,42.0,1.2,17.6,146.0,38.16,22.14
2018,3,28,17,45,414.0,35.0,1.25,16.7,97.5,25.91,16.62
2018,3,28,18,0,261.0,28.0,1.3,15.8,49.0,22.34,10.82
2018,3,28,18,15,141.0,15.5,1.3,15.45,25.5,15.24,0.0
2018,3,28,18,30,21.0,3.0,1.3,15.1,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.3,14.75,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,5,45,26.5,4.0,1.1,11.7,4.0,0.0,0.0
2018,3,29,6,0,53.0,8.0,1.1,11.8,8.0,16.92,0.0
2018,3,29,6,15,140.0,21.0,1.25,12.5,32.5,60.26,0.0
2018,3,29,6,30,227.0,34.0,1.4,13.2,57.0,113.3,77.32
2018,3,29,6,45,293.0,48.0,1.55,13.9,95.5,162.75,123.23
2018,3,29,7,0,359.0,62.0,1.7,14.6,134.0,219.47,173.08
2018,3,29,7,15,498.5,64.5,1.75,15.15,196.5,304.64,244.96
2018,3,29,7,30,638.0,67.0,1.8,15.7,259.0,401.56,324.91
2018,3,29,7,45,678.5,72.5,1.85,16.25,310.5,460.92,373.31
2018,3,29,8,0,719.0,78.0,1.9,16.8,362.0,522.65,421.94
2018,3,29,8,15,737.0,85.0,1.9,17.35,410.0,571.77,459.02
2018,3,29,8,30,755.0,92.0,1.9,17.9,458.0,622.52,495.99
2018,3,29,8,45,698.5,120.5,1.9,18.4,485.0,646.06,510.47
2018,3,29,9,0,642.0,149.0,1.9,18.9,512.0,660.22,517.77
2018,3,29,9,15,777.0,116.0,1.9,19.45,588.0,747.54,579.01
2018,3,29,9,30,912.0,83.0,1.9,20.0,664.0,838.35,638.75
2018,3,29,9,45,926.0,83.5,1.9,20.55,703.0,874.31,659.54
2018,3,29,10,0,940.0,84.0,1.9,21.1,742.0,907.75,678.92
2018,3,29,10,15,948.0,85.0,1.95,21.55,772.5,933.68,693.99
2018,3,29,10,30,956.0,86.0,2.0,22.0,803.0,956.42,707.0
2018,3,29,10,45,961.0,87.5,2.0,22.45,827.0,973.62,715.87
2018,3,29,11,0,966.0,89.0,2.0,22.9,851.0,987.28,722.54
2018,3,29,11,15,969.0,89.5,2.05,23.2,866.5,994.37,726.11
2018,3,29,11,30,972.0,90.0,2.1,23.5,882.0,997.75,727.49
2018,3,29,11,45,973.0,91.0,2.2,23.8,889.5,996.09,726.35
2018,3,29,12,0,974.0,92.0,2.3,24.1,897.0,990.69,722.93
2018,3,29,12,15,955.5,101.0,2.3,24.25,890.5,972.39,710.65
2018,3,29,12,30,937.0,110.0,2.3,24.4,884.0,950.81,696.44
2018,3,29,12,45,940.5,106.5,2.35,24.5,876.5,932.49,685.08
2018,3,29,13,0,944.0,103.0,2.4,24.6,869.0,910.68,671.4
2018,3,29,13,15,931.5,106.5,2.35,24.65,849.5,879.42,650.73
2018,3,29,13,30,919.0,110.0,2.3,24.7,830.0,845.59,628.41
2018,3,29,13,45,856.5,131.0,2.3,24.75,786.0,790.8,592.12
2018,3,29,14,0,794.0,152.0,2.3,24.8,742.0,734.8,554.4
2018,3,29,14,15,758.0,156.5,2.3,24.75,700.5,682.81,517.63
2018,3,29,14,30,722.0,161.0,2.3,24.7,659.0,630.94,480.2
2018,3,29,14,45,776.5,130.5,2.3,24.6,640.0,601.26,459.35
2018,3,29,15,0,831.0,100.0,2.3,24.5,621.0,564.74,432.35
2018,3,29,15,15,831.0,92.0,2.3,24.5,582.0,515.57,394.13
2018,3,29,15,30,831.0,84.0,2.3,24.5,543.0,464.77,353.46
2018,3,29,15,45,839.5,77.0,2.15,24.0,506.0,416.96,313.75
2018,3,29,16,0,848.0,70.0,2.0,23.5,469.0,368.91,272.26
2018,3,29,16,15,820.0,67.5,1.8,22.8,417.5,308.22,220.57
2018,3,29,16,30,792.0,65.0,1.6,22.1,366.0,251.64,171.47
2018,3,29,16,45,738.5,61.5,1.45,21.4,309.5,191.84,121.36
2018,3,29,17,0,685.0,58.0,1.3,20.7,253.0,137.74,78.5
2018,3,29,17,15,629.0,52.0,1.3,19.7,202.5,84.61,42.18
2018,3,29,17,30,573.0,46.0,1.3,18.7,152.0,40.14,22.86
2018,3,29,17,45,459.0,38.0,1.3,17.75,105.5,28.53,18.83
2018,3,29,18,0,345.0,30.0,1.3,16.8,59.0,24.19,12.63
2018,3,29,18,15,194.5,18.0,1.3,16.4,32.0,17.69,0.0
2018,3,29,18,30,44.0,6.0,1.3,16.0,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.3,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,5,45,7.5,3.5,1.15,11.45,3.5,0.0,0.0
2018,3,30,6,0,15.0,7.0,1.1,11.6,7.0,9.49,0.0
2018,3,30,6,15,79.5,22.5,1.15,12.4,30.0,46.66,0.0
2018,3,30,6,30,144.0,38.0,1.2,13.2,53.0,90.45,62.74
2018,3,30,6,45,214.5,53.0,1.25,14.0,90.0,143.11,109.05
2018,3,30,7,0,285.0,68.0,1.3,14.8,127.0,198.7,156.97
2018,3,30,7,15,316.0,85.0,1.3,15.25,167.5,246.26,198.21
2018,3,30,7,30,347.0,102.0,1.3,15.7,208.0,296.48,240.37
2018,3,30,7,45,356.5,122.0,1.25,16.15,248.0,340.74,276.16
2018,3,30,8,0,366.0,142.0,1.2,16.6,288.0,385.02,310.61
2018,3,30,8,15,385.0,159.0,1.15,17.25,331.0,431.91,345.74
2018,3,30,8,30,404.0,176.0,1.1,17.9,374.0,479.35,380.06
2018,3,30,8,45,403.5,196.0,1.05,18.6,410.0,516.39,405.14
2018,3,30,9,0,403.0,216.0,1.0,19.3,446.0,552.04,428.48
2018,3,30,9,15,333.5,249.5,1.0,19.9,449.5,538.63,415.06
2018,3,30,9,30,264.0,283.0,1.0,20.5,453.0,527.85,403.67
2018,3,30,9,45,318.0,288.0,1.05,21.1,504.0,584.53,444.09
2018,3,30,10,0,372.0,293.0,1.1,21.7,555.0,642.76,484.13
2018,3,30,10,15,408.0,296.0,1.1,22.1,594.5,692.12,516.65
2018,3,30,10,30,444.0,299.0,1.1,22.5,634.0,733.03,543.12
2018,3,30,10,45,417.0,319.5,1.1,22.9,641.5,733.97,540.87
2018,3,30,11,0,390.0,340.0,1.1,23.3,649.0,725.02,532.69
2018,3,30,11,15,351.0,361.0,1.15,23.55,643.0,711.31,521.85
2018,3,30,11,30,312.0,382.0,1.2,23.8,637.0,695.68,509.78
2018,3,30,11,45,316.0,384.5,1.2,24.0,645.0,698.76,511.44
2018,3,30,12,0,320.0,387.0,1.2,24.2,653.0,700.45,512.02
2018,3,30,12,15,405.0,354.5,1.2,24.4,690.5,737.65,539.0
2018,3,30,12,30,490.0,322.0,1.2,24.6,728.0,777.54,566.85
2018,3,30,12,45,542.5,297.0,1.2,24.75,742.5,786.39,573.44
2018,3,30,13,0,595.0,272.0,1.2,24.9,757.0,791.3,577.72
2018,3,30,13,15,602.0,260.0,1.25,24.9,742.0,768.49,563.52
2018,3,30,13,30,609.0,248.0,1.3,24.9,727.0,742.38,547.23
2018,3,30,13,45,571.0,253.5,1.3,24.9,692.0,695.64,515.22
2018,3,30,14,0,533.0,259.0,1.3,24.9,657.0,650.69,484.13
2018,3,30,14,15,610.5,217.5,1.3,24.9,655.0,641.98,480.06
2018,3,30,14,30,688.0,176.0,1.3,24.9,653.0,624.72,469.19
2018,3,30,14,45,596.0,194.5,1.3,24.85,591.5,554.63,418.08
2018,3,30,15,0,504.0,213.0,1.3,24.8,530.0,489.92,370.39
2018,3,30,15,15,470.5,203.0,1.3,24.8,483.0,436.5,330.71
2018,3,30,15,30,437.0,193.0,1.3,24.8,436.0,385.51,291.92
2018,3,30,15,45,554.5,150.0,1.25,24.55,430.5,368.56,277.03
2018,3,30,16,0,672.0,107.0,1.2,24.3,425.0,338.94,250.03
2018,3,30,16,15,526.0,119.5,1.15,23.6,351.5,267.42,194.54
2018,3,30,16,30,380.0,132.0,1.1,22.9,278.0,211.13,152.06
2018,3,30,16,45,375.0,111.5,1.0,22.25,238.0,167.82,116.03
2018,3,30,17,0,370.0,91.0,0.9,21.6,198.0,125.13,81.3
2018,3,30,17,15,366.0,74.0,0.95,20.7,161.5,86.24,52.49
2018,3,30,17,30,362.0,57.0,1.0,19.8,125.0,47.98,30.52
2018,3,30,17,45,285.5,44.0,1.05,18.95,87.0,33.36,22.88
2018,3,30,18,0,209.0,31.0,1.1,18.1,49.0,24.12,12.91
2018,3,30,18,15,118.0,17.5,1.15,17.6,26.5,17.2,0.0
2018,3,30,18,30,27.0,4.0,1.2,17.1,4.0,0.0,0.0
2018,3,30,18,45,13.5,2.0,1.2,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.3,11.45,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.3,11.7,7.0,9.37,0.0
2018,3,31,6,15,44.0,22.5,1.45,12.35,26.5,36.38,5.05
2018,3,31,6,30,74.0,38.0,1.6,13.0,46.0,66.16,45.92
2018,3,31,6,45,97.5,55.5,1.8,13.7,72.5,96.74,73.55
2018,3,31,7,0,121.0,73.0,2.0,14.4,99.0,129.67,102.52
2018,3,31,7,15,144.0,93.5,1.95,14.8,132.5,168.26,135.86
2018,3,31,7,30,167.0,114.0,1.9,15.2,166.0,208.87,170.18
2018,3,31,7,45,260.5,130.0,1.9,15.65,227.5,291.29,238.12
2018,3,31,8,0,354.0,146.0,1.9,16.1,289.0,376.1,306.28
2018,3,31,8,15,284.5,176.0,1.95,16.65,300.5,380.34,307.5
2018,3,31,8,30,215.0,206.0,2.0,17.2,312.0,369.91,297.1
2018,3,31,8,45,216.5,231.0,2.0,17.8,346.5,405.93,323.58
2018,3,31,9,0,218.0,256.0,2.0,18.4,381.0,441.31,348.73
2018,3,31,9,15,214.0,277.0,2.05,18.85,407.5,467.18,366.54
2018,3,31,9,30,210.0,298.0,2.1,19.3,434.0,492.02,383.37
2018,3,31,9,45,218.5,315.0,2.15,19.75,463.5,521.95,404.15
2018,3,31,10,0,227.0,332.0,2.2,20.2,493.0,551.46,424.34
2018,3,31,10,15,245.0,344.5,2.25,20.55,525.0,583.9,446.96
2018,3,31,10,30,263.0,357.0,2.3,20.9,557.0,625.01,475.33
2018,3,31,10,45,331.5,345.5,2.35,21.3,605.0,676.72,512.7
2018,3,31,11,0,400.0,334.0,2.4,21.7,653.0,728.63,549.56
2018,3,31,11,15,474.5,315.5,2.45,21.85,700.5,786.07,590.32
2018,3,31,11,30,549.0,297.0,2.5,22.0,748.0,834.29,624.4
2018,3,31,11,45,564.0,295.0,2.6,22.15,762.0,842.28,629.8
2018,3,31,12,0,579.0,293.0,2.7,22.3,776.0,847.82,633.94
2018,3,31,12,15,606.0,280.5,2.75,22.3,785.5,850.84,636.97
2018,3,31,12,30,633.0,268.0,2.8,22.3,795.0,852.29,638.93
2018,3,31,12,45,653.0,253.5,2.85,22.35,792.5,841.3,632.3
2018,3,31,13,0,673.0,239.0,2.9,22.4,790.0,827.14,623.55
2018,3,31,13,15,694.5,222.0,2.95,22.25,780.5,808.46,612.18
2018,3,31,13,30,716.0,205.0,3.0,22.1,771.0,786.34,598.26
2018,3,31,13,45,756.0,178.0,3.0,22.0,759.5,764.87,584.7
2018,3,31,14,0,796.0,151.0,3.0,21.9,748.0,738.09,567.04
2018,3,31,14,15,760.0,156.5,3.0,21.6,707.0,686.78,530.16
2018,3,31,14,30,724.0,162.0,3.0,21.3,666.0,635.62,492.8
2018,3,31,14,45,625.0,184.5,3.0,21.05,603.0,563.56,438.35
2018,3,31,15,0,526.0,207.0,3.0,20.8,540.0,497.35,387.51
2018,3,31,15,15,612.0,164.0,3.0,20.8,525.5,473.95,369.5
2018,3,31,15,30,698.0,121.0,3.0,20.8,511.0,440.03,341.69
2018,3,31,15,45,654.0,119.5,2.9,19.95,460.0,382.28,295.03
2018,3,31,16,0,610.0,118.0,2.8,19.1,409.0,328.16,250.24
2018,3,31,16,15,566.5,113.0,2.7,18.4,359.5,274.88,205.29
2018,3,31,16,30,523.0,108.0,2.6,17.7,310.0,225.9,163.54
2018,3,31,16,45,428.0,103.0,2.5,17.05,252.5,170.99,119.53
2018,3,31,17,0,333.0,98.0,2.4,16.4,195.0,126.96,86.42
2018,3,31,17,15,272.0,82.5,2.3,15.5,151.0,87.16,57.83
2018,3,31,17,30,211.0,67.0,2.2,14.6,107.0,57.63,40.55
2018,3,31,17,45,172.0,50.0,2.05,13.75,76.0,40.59,29.74
2018,3,31,18,0,133.0,33.0,1.9,12.9,45.0,27.3,16.14
2018,3,31,18,15,76.0,18.5,1.95,12.5,24.5,18.18,0.0
2018,3,31,18,30,19.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,2.0,11.7,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.5,1.35,9.2,6.0,0.0,0.0
2018,4,1,6,0,61.0,11.0,1.4,9.6,12.0,21.86,0.0
2018,4,1,6,15,191.0,26.0,1.6,10.25,45.0,81.65,28.79
2018,4,1,6,30,321.0,41.0,1.8,10.9,78.0,150.14,108.33
2018,4,1,6,45,417.0,51.0,2.0,11.5,125.0,212.9,164.77
2018,4,1,7,0,513.0,61.0,2.2,12.1,172.0,285.38,228.47
2018,4,1,7,15,575.0,68.0,2.2,12.65,224.0,348.57,283.78
2018,4,1,7,30,637.0,75.0,2.2,13.2,276.0,417.02,341.56
2018,4,1,7,45,678.5,81.0,2.15,13.75,329.0,477.86,391.2
2018,4,1,8,0,720.0,87.0,2.1,14.3,382.0,541.11,440.79
2018,4,1,8,15,750.0,91.5,2.1,14.9,433.5,597.23,483.24
2018,4,1,8,30,780.0,96.0,2.1,15.5,485.0,651.71,523.12
2018,4,1,8,45,802.0,99.5,2.1,16.1,532.5,701.75,557.28
2018,4,1,9,0,824.0,103.0,2.1,16.7,580.0,750.97,589.61
2018,4,1,9,15,844.5,104.0,2.1,17.2,624.0,795.09,617.87
2018,4,1,9,30,865.0,105.0,2.1,17.7,668.0,837.67,644.6
2018,4,1,9,45,883.0,104.5,2.15,18.2,707.0,869.53,664.02
2018,4,1,10,0,901.0,104.0,2.2,18.7,746.0,904.17,685.28
2018,4,1,10,15,909.5,105.5,2.3,19.05,776.5,930.07,701.35
2018,4,1,10,30,918.0,107.0,2.4,19.4,807.0,952.91,715.45
2018,4,1,10,45,924.5,107.5,2.5,19.75,830.5,969.62,725.51
2018,4,1,11,0,931.0,108.0,2.6,20.1,854.0,982.96,733.47
2018,4,1,11,15,934.5,109.0,2.65,20.3,869.5,990.57,737.69
2018,4,1,11,30,938.0,110.0,2.7,20.5,885.0,994.6,739.73
2018,4,1,11,45,939.5,110.5,2.8,20.65,892.5,992.62,738.56
2018,4,1,12,0,941.0,111.0,2.9,20.8,900.0,987.05,735.15
2018,4,1,12,15,941.0,111.0,3.0,20.85,899.0,976.0,728.49
2018,4,1,12,30,941.0,111.0,3.1,20.9,898.0,961.44,719.58
2018,4,1,12,45,939.0,110.0,3.25,20.95,888.5,940.64,706.87
2018,4,1,13,0,937.0,109.0,3.4,21.0,879.0,916.57,691.89
2018,4,1,13,15,932.5,109.0,3.45,20.85,862.0,888.28,673.84
2018,4,1,13,30,928.0,109.0,3.5,20.7,845.0,857.06,653.69
2018,4,1,13,45,921.5,107.5,3.6,20.6,820.0,820.04,629.46
2018,4,1,14,0,915.0,106.0,3.7,20.5,795.0,780.58,603.25
2018,4,1,14,15,906.0,104.0,3.75,20.25,762.5,736.64,573.62
2018,4,1,14,30,897.0,102.0,3.8,20.0,730.0,690.87,540.98
2018,4,1,14,45,884.5,100.0,3.85,19.8,691.5,641.34,503.78
2018,4,1,15,0,872.0,98.0,3.9,19.6,653.0,590.13,464.29
2018,4,1,15,15,855.5,95.0,3.9,19.6,608.5,535.32,420.46
2018,4,1,15,30,839.0,92.0,3.9,19.6,564.0,480.4,375.3
2018,4,1,15,45,807.5,91.0,3.95,18.75,513.0,421.36,326.88
2018,4,1,16,0,776.0,90.0,4.0,17.9,462.0,364.36,278.56
2018,4,1,16,15,701.0,90.0,3.95,17.25,398.0,295.32,220.24
2018,4,1,16,30,626.0,90.0,3.9,16.6,334.0,235.56,169.34
2018,4,1,16,45,606.0,81.0,3.85,16.0,289.0,185.99,125.58
2018,4,1,17,0,586.0,72.0,3.8,15.4,244.0,138.42,85.38
2018,4,1,17,15,534.0,64.0,3.6,14.65,197.0,91.52,51.74
2018,4,1,17,30,482.0,56.0,3.4,13.9,150.0,50.73,31.14
2018,4,1,17,45,372.5,45.5,3.2,13.15,105.0,35.07,25.05
2018,4,1,18,0,263.0,35.0,3.0,12.4,60.0,27.32,16.5
2018,4,1,18,15,146.0,20.5,2.95,12.1,33.0,16.37,0.0
2018,4,1,18,30,29.0,6.0,2.9,11.8,6.0,5.9,0.0
2018,4,1,18,45,14.5,3.0,2.85,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,2.75,10.05,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,2.9,10.4,12.0,19.67,0.0
2018,4,2,6,15,98.5,26.0,3.05,10.8,35.5,57.28,24.86
2018,4,2,6,30,149.0,41.0,3.2,11.2,59.0,95.94,69.59
2018,4,2,6,45,229.0,57.0,3.4,11.6,100.0,154.58,120.76
2018,4,2,7,0,309.0,73.0,3.6,12.0,141.0,216.79,175.24
2018,4,2,7,15,384.0,85.0,3.6,12.45,192.5,280.25,230.45
2018,4,2,7,30,459.0,97.0,3.6,12.9,244.0,350.87,290.53
2018,4,2,7,45,373.0,123.0,3.65,13.3,256.0,354.43,293.78
2018,4,2,8,0,287.0,149.0,3.7,13.7,268.0,341.24,282.3
2018,4,2,8,15,307.5,173.5,3.65,14.15,315.5,393.84,324.22
2018,4,2,8,30,328.0,198.0,3.6,14.6,363.0,447.26,365.51
2018,4,2,8,45,340.5,217.5,3.55,15.1,403.0,489.85,397.29
2018,4,2,9,0,353.0,237.0,3.5,15.6,443.0,532.27,428.27
2018,4,2,9,15,455.5,222.5,3.45,16.05,508.5,617.18,493.16
2018,4,2,9,30,558.0,208.0,3.4,16.5,574.0,698.9,553.96
2018,4,2,9,45,727.5,153.0,3.4,16.9,657.5,801.3,628.58
2018,4,2,10,0,897.0,98.0,3.4,17.3,741.0,896.58,693.33
2018,4,2,10,15,905.0,99.5,3.35,17.6,771.0,921.94,707.97
2018,4,2,10,30,913.0,101.0,3.3,17.9,801.0,944.25,720.99
2018,4,2,10,45,918.5,102.0,3.25,18.2,824.0,960.5,729.87
2018,4,2,11,0,924.0,103.0,3.2,18.5,847.0,973.38,736.55
2018,4,2,11,15,927.0,104.0,3.2,18.75,862.0,980.46,739.93
2018,4,2,11,30,930.0,105.0,3.2,19.0,877.0,983.99,741.09
2018,4,2,11,45,931.5,105.5,3.15,19.2,884.0,982.01,738.45
2018,4,2,12,0,933.0,106.0,3.1,19.4,891.0,976.46,733.6
2018,4,2,12,15,933.0,106.0,3.1,19.55,890.5,965.47,725.79
2018,4,2,12,30,933.0,106.0,3.1,19.7,890.0,951.0,715.79
2018,4,2,12,45,930.5,106.0,3.1,19.85,881.0,930.92,702.11
2018,4,2,13,0,928.0,106.0,3.1,20.0,872.0,907.6,686.33
2018,4,2,13,15,922.5,106.0,3.1,20.05,854.5,878.66,667.01
2018,4,2,13,30,917.0,106.0,3.1,20.1,837.0,846.9,645.73
2018,4,2,13,45,909.0,106.0,3.1,20.15,812.0,810.55,621.17
2018,4,2,14,0,901.0,106.0,3.1,20.2,787.0,771.89,594.84
2018,4,2,14,15,890.5,105.0,3.05,20.1,755.0,728.38,564.94
2018,4,2,14,30,880.0,104.0,3.0,20.0,723.0,683.19,532.26
2018,4,2,14,45,866.0,102.5,2.95,19.95,684.0,633.91,495.0
2018,4,2,15,0,852.0,101.0,2.9,19.9,645.0,583.17,455.76
2018,4,2,15,15,835.0,98.5,2.9,19.9,601.5,529.49,413.34
2018,4,2,15,30,818.0,96.0,2.9,19.9,558.0,475.8,369.68
2018,4,2,15,45,797.5,91.5,2.8,19.45,510.0,418.99,322.78
2018,4,2,16,0,777.0,87.0,2.7,19.0,462.0,363.11,275.24
2018,4,2,16,15,735.5,84.0,2.65,18.45,408.0,303.41,224.12
2018,4,2,16,30,694.0,81.0,2.6,17.9,354.0,245.31,173.78
2018,4,2,16,45,629.0,78.0,2.55,17.35,298.5,188.68,126.01
2018,4,2,17,0,564.0,75.0,2.5,16.8,243.0,139.16,86.34
2018,4,2,17,15,453.5,69.0,2.45,15.9,187.0,90.8,53.7
2018,4,2,17,30,343.0,63.0,2.4,15.0,131.0,54.59,35.6
2018,4,2,17,45,279.0,48.5,2.4,14.1,93.0,36.72,26.44
2018,4,2,18,0,215.0,34.0,2.4,13.2,55.0,26.37,15.94
2018,4,2,18,15,122.5,20.0,2.4,12.75,30.5,15.86,0.0
2018,4,2,18,30,30.0,6.0,2.4,12.3,6.0,5.9,0.0
2018,4,2,18,45,15.0,3.0,2.45,11.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,5,45,40.5,7.5,1.25,8.05,8.5,0.0,0.0
2018,4,3,6,0,81.0,15.0,1.3,8.5,17.0,29.99,0.0
2018,4,3,6,15,215.0,30.0,1.45,9.15,53.0,95.19,50.45
2018,4,3,6,30,349.0,45.0,1.6,9.8,89.0,164.93,121.7
2018,4,3,6,45,447.5,54.0,1.8,10.5,138.0,229.98,179.79
2018,4,3,7,0,546.0,63.0,2.0,11.2,187.0,304.76,245.36
2018,4,3,7,15,608.0,69.5,2.0,11.75,240.5,369.52,301.76
2018,4,3,7,30,670.0,76.0,2.0,12.3,294.0,439.45,360.41
2018,4,3,7,45,713.0,81.0,2.05,12.85,348.5,501.81,411.19
2018,4,3,8,0,756.0,86.0,2.1,13.4,403.0,566.61,462.06
2018,4,3,8,15,785.0,90.0,2.1,14.0,455.0,621.07,503.06
2018,4,3,8,30,814.0,94.0,2.1,14.6,507.0,678.11,544.48
2018,4,3,8,45,834.0,97.0,2.15,15.2,554.5,727.44,577.68
2018,4,3,9,0,854.0,100.0,2.2,15.8,602.0,775.71,609.51
2018,4,3,9,15,867.0,103.0,2.2,16.25,644.5,817.03,635.8
2018,4,3,9,30,880.0,106.0,2.2,16.7,687.0,856.28,660.29
2018,4,3,9,45,889.5,109.5,2.25,17.2,724.0,885.6,677.96
2018,4,3,10,0,899.0,113.0,2.3,17.7,761.0,917.24,697.22
2018,4,3,10,15,907.0,114.0,2.25,18.1,791.0,941.96,710.92
2018,4,3,10,30,915.0,115.0,2.2,18.5,821.0,963.61,722.54
2018,4,3,10,45,920.0,116.5,2.2,18.85,843.5,979.82,731.23
2018,4,3,11,0,925.0,118.0,2.2,19.2,866.0,992.63,737.79
2018,4,3,11,15,915.5,125.5,2.15,19.55,877.0,994.72,736.88
2018,4,3,11,30,906.0,133.0,2.1,19.9,888.0,993.13,733.8
2018,4,3,11,45,885.5,143.5,2.05,20.2,886.5,986.29,727.61
2018,4,3,12,0,865.0,154.0,2.0,20.5,885.0,970.61,715.85
2018,4,3,12,15,888.0,142.0,2.0,20.65,892.0,963.36,710.84
2018,4,3,12,30,911.0,130.0,2.0,20.8,899.0,957.75,706.94
2018,4,3,12,45,910.0,128.5,2.05,20.95,889.5,937.65,694.16
2018,4,3,13,0,909.0,127.0,2.1,21.1,880.0,914.35,679.41
2018,4,3,13,15,903.5,126.5,2.15,21.1,862.0,885.2,661.13
2018,4,3,13,30,898.0,126.0,2.2,21.1,844.0,853.29,640.92
2018,4,3,13,45,889.5,124.5,2.25,21.05,818.0,815.48,616.63
2018,4,3,14,0,881.0,123.0,2.3,21.0,792.0,775.48,590.58
2018,4,3,14,15,855.5,126.0,2.4,20.8,753.5,727.01,558.72
2018,4,3,14,30,830.0,129.0,2.5,20.6,715.0,676.69,522.98
2018,4,3,14,45,808.5,124.0,2.6,20.45,669.5,620.93,482.41
2018,4,3,15,0,787.0,119.0,2.7,20.3,624.0,565.17,440.61
2018,4,3,15,15,780.0,113.0,2.7,20.3,585.0,516.29,402.17
2018,4,3,15,30,773.0,107.0,2.7,20.3,546.0,466.57,361.85
2018,4,3,15,45,756.0,105.0,2.8,19.5,504.0,414.18,319.4
2018,4,3,16,0,739.0,103.0,2.9,18.7,462.0,363.8,276.95
2018,4,3,16,15,702.0,98.0,2.85,18.05,409.0,305.3,226.98
2018,4,3,16,30,665.0,93.0,2.8,17.4,356.0,250.16,179.15
2018,4,3,16,45,618.5,87.0,2.75,16.7,304.5,195.92,132.79
2018,4,3,17,0,572.0,81.0,2.7,16.0,253.0,146.72,92.54
2018,4,3,17,15,504.5,72.0,2.55,15.1,202.0,98.39,58.1
