Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,35.35,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,91.03,49.37
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,148.51,107.88
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,217.55,167.94
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,279.82,223.0
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,349.1,282.63
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,410.54,334.06
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,475.72,386.43
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,534.49,431.41
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,592.81,474.16
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,646.56,511.65
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,700.31,546.38
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,748.61,575.56
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,795.83,603.02
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,837.5,626.76
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,872.29,645.46
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,906.03,663.19
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,937.35,679.01
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,962.0,693.29
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,983.59,705.76
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,999.55,713.77
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,1012.15,719.84
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,1018.41,724.69
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,1021.13,727.52
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,1017.85,725.75
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,1011.01,721.96
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,998.82,715.99
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,983.2,707.87
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,962.42,696.56
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,938.46,683.13
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,909.08,666.78
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,876.85,648.2
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,839.94,625.72
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,800.66,601.29
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,756.79,573.6
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,711.12,543.81
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,661.66,508.61
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,611.15,471.5
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,556.27,429.32
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,502.08,386.38
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,444.92,341.09
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,388.79,294.85
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,330.86,245.68
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,273.24,195.84
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,216.39,146.86
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,163.94,102.89
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,110.98,65.17
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,70.85,43.02
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,43.15,32.38
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,36.03,25.52
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,24.28,12.37
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,14.74,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,21.61,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,47.9,26.71
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,115.37,85.0
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,189.3,147.8
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,266.19,214.16
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,355.94,290.89
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,418.24,344.25
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,484.35,399.07
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,493.74,406.07
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,489.66,401.43
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,575.9,469.56
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,665.97,538.55
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,734.08,587.69
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,802.56,635.41
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,843.76,663.3
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,882.96,689.72
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,894.35,696.16
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,900.57,699.26
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,931.69,720.29
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,960.48,739.84
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,983.6,755.49
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,1010.3,773.72
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,1015.4,776.95
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,1017.03,778.07
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,1013.22,776.03
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,1005.94,771.71
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,992.84,763.59
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,976.4,753.2
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,954.4,739.06
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,929.31,722.7
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,898.84,702.23
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,865.75,679.78
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,827.26,653.6
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,786.7,625.6
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,688.35,552.08
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,597.39,480.34
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,475.34,383.07
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,369.25,296.86
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,266.08,213.72
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,172.35,137.22
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,137.55,109.29
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,103.51,81.64
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,109.72,87.13
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,114.87,91.6
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,124.07,96.37
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,123.23,91.6
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,97.94,71.78
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,79.11,58.84
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,55.67,44.18
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,39.65,29.19
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,25.87,14.35
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,12.78,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,5.85,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,8.67,0.85
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,15.57,7.52
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,22.53,13.78
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,25.2,16.26
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,27.92,18.69
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,28.01,18.76
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,27.99,18.67
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,73.71,58.48
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,126.85,104.02
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,236.73,195.8
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,350.38,287.65
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,314.14,256.6
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,282.69,229.56
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,190.62,154.12
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,98.04,77.0
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,137.28,109.58
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,181.34,145.58
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,278.02,223.58
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,375.86,300.51
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,351.32,280.67
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,326.96,261.36
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,383.29,305.87
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,439.27,349.28
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,452.05,358.78
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,464.38,368.12
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,543.7,432.75
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,618.44,492.44
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,595.03,473.2
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,567.53,451.44
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,495.04,394.8
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,422.22,337.28
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,503.31,403.49
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,575.51,460.89
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,565.28,454.09
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,551.33,444.52
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,493.2,399.01
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,437.84,355.24
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,458.21,372.89
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,461.59,374.63
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,407.5,328.68
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,354.6,282.85
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,316.22,246.41
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,271.49,202.99
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,216.28,152.87
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,164.27,106.95
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,111.12,67.24
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,70.75,43.54
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,41.18,31.57
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,34.1,24.62
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,23.28,12.9
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,15.73,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,4.91,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,45.69,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,110.58,71.44
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,167.02,125.17
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,236.04,186.21
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,298.35,241.92
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,366.89,301.32
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,429.63,354.33
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,495.96,408.36
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,555.08,455.08
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,613.59,499.97
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,667.9,539.91
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,722.08,577.19
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,770.08,608.65
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,816.87,638.66
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,858.96,665.09
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,893.98,686.31
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,927.51,705.72
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,958.52,723.16
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,982.89,736.43
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,1004.1,747.62
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,1018.57,754.28
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,1029.61,758.84
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,1035.68,761.34
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,1038.2,761.76
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,1026.99,753.72
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,1012.37,743.8
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,987.75,727.84
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,965.26,713.42
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,958.67,709.26
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,952.37,705.21
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,921.3,685.25
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,887.56,663.74
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,844.56,635.89
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,801.78,607.99
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,760.18,581.43
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,716.45,551.95
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,668.56,517.78
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,619.22,481.48
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,563.67,438.92
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,508.52,395.41
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,447.41,347.28
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,388.0,298.54
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,328.4,247.66
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,273.37,199.49
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,214.04,148.51
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,160.25,103.39
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,112.02,66.26
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,69.97,39.97
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,40.04,30.13
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,35.76,25.82
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,25.72,15.01
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,18.68,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,4.82,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,6.74,0.1
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,8.67,1.87
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,17.84,9.92
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,27.02,17.93
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,27.99,18.74
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,28.96,19.52
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,33.8,23.59
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,38.64,27.62
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,59.45,45.18
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,80.3,62.48
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,88.55,69.07
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,96.92,75.71
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,135.07,106.85
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,173.65,137.71
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,279.75,222.51
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,383.1,301.92
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,508.53,396.94
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,626.95,483.24
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,664.46,508.47
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,692.36,527.62
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,710.17,540.03
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,726.8,551.7
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,657.12,500.62
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,594.84,454.43
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,560.8,429.87
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,521.32,400.92
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,490.91,378.84
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,460.84,356.74
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,506.69,392.24
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,545.26,421.61
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,561.8,435.95
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,575.54,448.1
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,576.06,450.44
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,571.87,448.97
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,566.94,447.47
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,552.31,437.68
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,515.21,408.6
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,473.5,374.86
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,438.72,345.3
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,398.57,309.43
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,341.57,259.21
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,285.38,208.58
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,228.69,157.87
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,175.45,111.45
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,119.57,67.66
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,72.42,38.33
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,35.8,26.57
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,32.72,23.38
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,24.02,14.06
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,14.21,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,17.4,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,64.87,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,129.43,86.45
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,188.83,141.81
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,259.06,204.49
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,320.37,260.06
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,387.25,318.83
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,446.52,369.66
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,510.29,422.26
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,567.43,467.89
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,625.39,512.71
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,679.32,552.38
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,732.85,589.7
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,779.91,621.87
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,820.97,649.27
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,862.02,676.11
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,900.97,701.12
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,933.15,721.28
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,962.66,739.5
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,986.18,753.68
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,1006.51,765.71
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,1022.08,774.58
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,1034.19,781.22
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,1039.77,784.27
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,1041.77,785.09
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,1038.23,782.35
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,1031.1,777.36
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,1017.63,768.02
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,1000.74,756.52
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,977.29,741.12
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,950.76,723.64
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,921.52,704.13
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,889.41,682.57
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,844.26,651.73
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,798.08,619.95
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,749.36,585.92
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,699.25,549.1
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,662.98,522.18
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,623.09,491.55
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,569.15,448.83
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,513.29,403.55
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,456.42,356.18
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,400.56,308.37
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,342.2,257.82
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,286.37,208.5
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,226.63,156.37
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,173.41,110.85
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,121.79,71.01
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,76.81,42.87
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,40.58,30.48
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,36.4,26.32
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,25.98,15.68
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,15.85,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,16.32,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,63.19,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,123.71,83.64
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,182.3,136.36
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,251.73,196.88
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,314.52,251.91
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,383.55,310.44
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,444.07,360.22
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,507.61,410.46
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,563.15,452.82
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,621.48,495.73
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,674.24,533.53
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,726.64,569.16
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,773.35,600.15
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,814.17,626.63
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,854.41,652.52
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,892.68,676.83
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,925.3,697.48
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,955.38,716.4
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,978.39,730.37
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,998.19,742.31
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,1012.15,750.49
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,1022.68,756.54
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,1027.77,759.13
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,1029.31,759.57
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,1025.8,756.85
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,1018.75,751.97
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,1005.78,743.76
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,989.4,733.42
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,968.33,719.52
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,944.09,703.57
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,913.56,684.28
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,880.23,662.99
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,843.65,639.18
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,804.71,613.52
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,761.19,584.69
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,715.88,554.2
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,666.59,518.43
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,616.24,480.55
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,562.95,438.89
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,507.64,394.57
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,451.75,349.58
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,396.61,303.58
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,338.74,253.89
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,282.94,204.87
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,227.34,156.13
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,172.77,109.41
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,120.64,69.03
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,75.09,40.37
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,36.76,26.98
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,32.3,22.68
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,25.11,15.11
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,16.65,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,10.32,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,18.44,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,68.22,8.68
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,131.72,90.15
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,189.03,142.0
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,256.41,201.36
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,317.65,255.55
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,384.66,312.84
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,445.3,362.79
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,507.25,411.67
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,563.71,454.33
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,621.11,495.87
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,673.84,531.19
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,726.21,563.98
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,772.5,592.02
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,812.9,615.37
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,852.36,638.35
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,889.76,659.59
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,921.99,677.89
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,951.62,694.43
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,975.38,707.15
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,995.98,717.93
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,1010.8,726.13
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,1022.21,732.3
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,1027.2,734.59
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,1028.65,734.87
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,1024.59,731.08
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,1017.0,725.29
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,1005.01,717.62
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,989.61,707.96
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,967.98,695.06
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,943.18,680.18
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,914.15,662.93
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,882.3,643.74
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,843.99,620.24
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,803.59,595.08
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,761.07,568.25
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,716.56,539.62
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,667.69,505.66
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,617.83,469.64
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,564.72,429.66
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,509.63,387.05
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,452.82,342.65
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,397.05,297.44
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,339.38,249.35
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,284.34,202.38
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,226.42,153.13
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,174.63,109.75
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,123.37,70.65
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,78.13,42.22
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,39.26,28.76
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,34.97,24.67
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,26.91,16.51
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,17.43,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,17.89,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,69.37,18.28
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,132.41,91.81
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,193.33,145.72
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,264.93,208.0
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,328.02,263.26
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,397.17,321.94
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,458.95,372.13
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,523.7,422.41
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,562.29,450.54
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,597.31,474.78
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,650.55,511.72
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,703.88,546.67
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,756.43,578.92
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,806.16,608.11
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,853.71,635.67
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,900.17,661.8
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,929.0,676.14
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,954.72,688.51
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,952.11,685.15
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,948.84,681.93
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,927.15,666.8
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,899.21,645.72
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,893.3,641.35
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,884.86,635.11
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,858.82,617.77
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,830.97,599.24
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,843.64,608.85
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,853.5,616.19
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,872.8,630.96
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,886.89,642.11
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,895.44,648.53
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,895.99,649.88
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,856.02,624.92
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,814.09,598.79
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,768.04,569.5
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,720.54,538.54
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,666.34,500.95
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,611.72,461.97
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,563.72,426.2
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,514.36,388.18
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,459.72,345.3
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,405.71,301.53
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,345.83,252.34
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,286.15,202.31
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,230.01,154.87
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,177.69,111.4
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,124.43,71.15
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,77.75,41.61
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,39.06,28.47
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,35.71,25.25
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,27.39,17.0
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,19.07,0.0
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,14.37,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,51.62,17.81
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,98.63,69.19
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,140.57,106.55
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,188.05,148.14
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,240.05,192.97
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,297.07,240.93
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,348.64,282.62
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,402.39,324.42
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,479.98,383.69
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,567.92,448.15
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,640.34,498.68
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,716.56,549.36
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,763.16,576.75
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,805.93,601.13
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,848.54,624.67
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,889.77,646.7
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,925.61,664.89
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,954.01,678.12
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,977.52,689.87
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,998.0,699.79
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,1012.42,705.08
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,1023.5,708.47
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,1027.71,710.81
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,1028.49,711.32
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,1024.33,709.2
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,1016.74,705.18
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,1003.46,698.13
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,986.91,689.21
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,964.92,677.96
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,939.97,664.75
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,910.22,648.71
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,877.83,630.7
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,840.85,609.38
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,801.68,586.22
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,758.69,559.74
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,714.24,531.42
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,664.77,497.84
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,614.55,462.57
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,557.92,420.72
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,501.95,378.16
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,449.81,338.64
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,398.02,297.52
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,338.5,248.83
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,283.68,202.66
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,228.6,156.26
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,177.67,113.97
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,128.55,76.5
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,85.7,49.15
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,46.52,35.05
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,40.06,29.07
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,29.8,19.15
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,18.99,0.0
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
