Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,13,15,71.0,406.0,4.2,19.0,471.0,460.3,353.43
2018,5,23,13,30,100.0,429.0,4.2,18.9,520.0,503.89,386.76
2018,5,23,13,45,220.5,374.0,4.2,18.8,567.0,548.31,424.12
2018,5,23,14,0,341.0,319.0,4.2,18.7,614.0,581.3,452.45
2018,5,23,14,15,601.0,218.5,4.2,18.55,715.5,668.77,523.65
2018,5,23,14,30,861.0,118.0,4.2,18.4,817.0,734.72,575.61
2018,5,23,14,45,868.0,110.5,4.2,18.2,788.0,695.45,547.39
2018,5,23,15,0,875.0,103.0,4.2,18.0,759.0,653.69,515.99
2018,5,23,15,15,711.0,154.5,4.2,18.0,668.0,561.45,443.36
2018,5,23,15,30,547.0,206.0,4.2,18.0,577.0,484.86,382.06
2018,5,23,15,45,600.0,175.0,4.15,17.4,556.0,453.1,357.18
2018,5,23,16,0,653.0,144.0,4.1,16.8,535.0,415.25,325.84
2018,5,23,16,15,574.5,149.5,4.05,16.35,472.5,354.23,275.57
2018,5,23,16,30,496.0,155.0,4.0,15.9,410.0,300.67,231.12
2018,5,23,16,45,599.0,118.5,3.95,15.5,394.5,267.93,198.85
2018,5,23,17,0,702.0,82.0,3.9,15.1,379.0,224.19,155.62
2018,5,23,17,15,676.5,75.0,3.8,14.55,330.5,173.79,111.71
2018,5,23,17,30,651.0,68.0,3.7,14.0,282.0,126.19,73.14
2018,5,23,17,45,597.0,62.5,3.6,13.5,232.5,81.13,43.66
2018,5,23,18,0,543.0,57.0,3.5,13.0,183.0,42.22,32.22
2018,5,23,18,15,460.0,49.5,3.35,12.6,138.0,35.92,26.35
2018,5,23,18,30,377.0,42.0,3.2,12.2,93.0,32.23,22.55
2018,5,23,18,45,252.0,30.0,3.05,11.75,58.5,23.79,13.28
2018,5,23,19,0,127.0,18.0,2.9,11.3,24.0,14.23,0.0
2018,5,23,19,15,63.5,9.0,2.85,11.15,12.0,8.85,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,45,11.5,3.0,1.9,9.95,3.0,0.0,0.0
2018,5,24,5,0,23.0,6.0,2.0,10.1,6.0,8.24,0.0
2018,5,24,5,15,16.5,6.5,2.05,10.45,7.0,9.76,0.0
2018,5,24,5,30,10.0,7.0,2.1,10.8,8.0,9.18,1.47
2018,5,24,5,45,5.0,9.5,2.15,11.15,10.0,10.54,3.14
2018,5,24,6,0,0.0,12.0,2.2,11.5,12.0,11.57,4.3
2018,5,24,6,15,0.0,18.0,2.2,11.85,18.0,17.36,9.36
2018,5,24,6,30,0.0,24.0,2.2,12.2,24.0,23.16,14.37
2018,5,24,6,45,0.0,37.0,2.15,12.6,37.0,35.72,25.13
2018,5,24,7,0,0.0,50.0,2.1,13.0,50.0,48.3,35.76
2018,5,24,7,15,0.0,59.0,2.1,13.5,59.0,57.02,42.94
2018,5,24,7,30,0.0,68.0,2.1,14.0,68.0,65.74,50.02
2018,5,24,7,45,0.0,86.0,2.1,14.45,86.0,83.2,64.3
2018,5,24,8,0,0.0,104.0,2.1,14.9,104.0,100.91,78.58
2018,5,24,8,15,0.5,129.0,2.15,15.4,129.5,126.06,98.72
2018,5,24,8,30,1.0,154.0,2.2,15.9,155.0,151.32,118.65
2018,5,24,8,45,2.5,164.5,2.2,16.35,166.5,162.94,127.45
2018,5,24,9,0,4.0,175.0,2.2,16.8,178.0,174.66,136.29
2018,5,24,9,15,8.5,210.0,2.25,17.25,216.5,213.67,166.67
2018,5,24,9,30,13.0,245.0,2.3,17.7,255.0,252.98,196.74
2018,5,24,9,45,18.5,278.0,2.4,18.1,293.0,291.42,225.81
2018,5,24,10,0,24.0,311.0,2.5,18.5,331.0,337.55,260.29
2018,5,24,10,15,31.5,342.0,2.55,18.85,369.5,376.73,289.14
2018,5,24,10,30,39.0,373.0,2.6,19.2,408.0,415.88,317.63
2018,5,24,10,45,53.0,398.0,2.7,19.55,446.5,455.09,346.24
2018,5,24,11,0,67.0,423.0,2.8,19.9,485.0,494.12,374.41
2018,5,24,11,15,57.0,409.5,2.9,20.05,463.0,469.14,355.51
2018,5,24,11,30,47.0,396.0,3.0,20.2,441.0,444.07,336.79
2018,5,24,11,45,43.0,388.5,3.1,20.4,429.5,431.04,327.01
2018,5,24,12,0,39.0,381.0,3.2,20.6,418.0,417.92,317.12
2018,5,24,12,15,45.0,369.0,3.3,20.55,412.0,409.97,311.83
2018,5,24,12,30,51.0,357.0,3.4,20.5,406.0,401.78,306.35
2018,5,24,12,45,143.5,376.0,3.5,20.45,511.0,509.09,389.14
2018,5,24,13,0,236.0,395.0,3.6,20.4,616.0,610.13,464.97
2018,5,24,13,15,281.5,406.0,3.75,20.05,664.5,652.6,497.14
2018,5,24,13,30,327.0,417.0,3.9,19.7,713.0,691.52,526.92
2018,5,24,13,45,311.0,410.5,4.05,19.3,686.0,658.62,504.16
2018,5,24,14,0,295.0,404.0,4.2,18.9,659.0,625.94,481.62
2018,5,24,14,15,249.0,397.0,4.3,18.35,607.0,570.39,441.41
2018,5,24,14,30,203.0,390.0,4.4,17.8,555.0,518.18,403.16
2018,5,24,14,45,142.0,359.5,4.45,17.25,472.5,437.39,342.38
2018,5,24,15,0,81.0,329.0,4.5,16.7,390.0,363.02,285.4
2018,5,24,15,15,58.0,292.0,4.5,16.7,334.5,309.94,244.33
2018,5,24,15,30,35.0,255.0,4.5,16.7,279.0,259.31,204.69
2018,5,24,15,45,46.5,249.5,4.5,15.75,279.0,256.6,203.79
2018,5,24,16,0,58.0,244.0,4.5,14.8,279.0,252.47,201.48
2018,5,24,16,15,124.5,228.0,4.4,14.55,294.5,256.29,204.28
2018,5,24,16,30,191.0,212.0,4.3,14.3,310.0,255.42,202.09
2018,5,24,16,45,225.0,186.0,4.2,14.0,290.0,226.59,176.86
2018,5,24,17,0,259.0,160.0,4.1,13.7,270.0,197.34,150.51
2018,5,24,17,15,308.0,134.0,3.95,13.5,248.0,167.25,122.45
2018,5,24,17,30,357.0,108.0,3.8,13.3,226.0,128.09,87.66
2018,5,24,17,45,336.0,93.5,3.7,13.05,189.5,92.87,62.23
2018,5,24,18,0,315.0,79.0,3.6,12.8,153.0,60.16,48.26
2018,5,24,18,15,248.5,64.0,3.45,12.6,113.5,47.74,36.85
2018,5,24,18,30,182.0,49.0,3.3,12.4,74.0,39.83,29.19
2018,5,24,18,45,111.5,33.0,3.15,12.2,46.5,27.3,16.31
2018,5,24,19,0,41.0,17.0,3.0,12.0,19.0,14.4,0.0
2018,5,24,19,15,20.5,8.5,2.9,11.95,9.5,8.36,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.1,5.0,5.12,0.0
2018,5,25,5,15,1.0,12.5,1.75,11.35,12.5,12.21,0.0
2018,5,25,5,30,0.0,20.0,1.9,11.6,20.0,19.3,10.08
2018,5,25,5,45,0.0,33.5,2.05,11.85,33.5,32.35,21.72
2018,5,25,6,0,0.0,47.0,2.2,12.1,47.0,45.49,33.28
2018,5,25,6,15,16.0,66.5,2.25,12.4,71.5,72.61,56.43
2018,5,25,6,30,32.0,86.0,2.3,12.7,96.0,100.21,79.95
2018,5,25,6,45,16.0,67.5,2.35,13.0,72.5,74.41,58.11
2018,5,25,7,0,0.0,49.0,2.4,13.3,49.0,47.33,34.85
2018,5,25,7,15,5.0,69.0,2.4,13.7,71.5,69.56,53.59
2018,5,25,7,30,10.0,89.0,2.4,14.1,94.0,92.38,72.54
2018,5,25,7,45,6.0,82.0,2.4,14.5,85.0,83.3,64.52
2018,5,25,8,0,2.0,75.0,2.4,14.9,76.0,73.96,56.35
2018,5,25,8,15,8.5,129.0,2.45,15.25,134.5,132.02,104.02
2018,5,25,8,30,15.0,183.0,2.5,15.6,193.0,191.47,151.65
2018,5,25,8,45,13.5,194.0,2.55,15.95,203.5,201.59,158.95
2018,5,25,9,0,12.0,205.0,2.6,16.3,214.0,211.59,166.21
2018,5,25,9,15,15.0,218.0,2.65,16.6,229.5,227.43,178.27
2018,5,25,9,30,18.0,231.0,2.7,16.9,245.0,243.4,190.32
2018,5,25,9,45,19.0,247.0,2.75,17.25,262.5,260.6,203.13
2018,5,25,10,0,20.0,263.0,2.8,17.6,280.0,277.76,215.81
2018,5,25,10,15,61.0,326.0,2.85,17.75,380.0,388.59,301.36
2018,5,25,10,30,102.0,389.0,2.9,17.9,480.0,502.18,386.04
2018,5,25,10,45,64.0,330.5,2.95,18.05,388.0,396.16,305.46
2018,5,25,11,0,26.0,272.0,3.0,18.2,296.0,298.22,230.09
2018,5,25,11,15,17.5,242.0,3.1,18.25,258.5,258.9,199.83
2018,5,25,11,30,9.0,212.0,3.2,18.3,221.0,216.0,166.33
2018,5,25,11,45,20.5,271.0,3.25,18.4,291.0,289.92,223.73
2018,5,25,12,0,32.0,330.0,3.3,18.5,361.0,359.62,276.63
2018,5,25,12,15,24.0,300.0,3.4,18.5,323.0,320.46,246.61
2018,5,25,12,30,16.0,270.0,3.5,18.5,285.0,278.49,214.53
2018,5,25,12,45,57.5,320.0,3.55,18.55,374.0,369.02,285.21
2018,5,25,13,0,99.0,370.0,3.6,18.6,463.0,457.23,352.29
2018,5,25,13,15,57.0,306.5,3.65,18.5,360.0,350.46,270.96
2018,5,25,13,30,15.0,243.0,3.7,18.4,257.0,248.48,191.93
2018,5,25,13,45,11.0,219.0,3.75,18.3,229.0,221.17,171.07
2018,5,25,14,0,7.0,195.0,3.8,18.2,201.0,194.21,150.14
2018,5,25,14,15,10.5,225.5,3.8,18.1,234.0,225.68,175.21
2018,5,25,14,30,14.0,256.0,3.8,18.0,267.0,256.55,199.61
2018,5,25,14,45,51.0,258.0,3.8,17.85,296.5,281.58,220.48
2018,5,25,15,0,88.0,260.0,3.8,17.7,326.0,302.78,238.09
2018,5,25,15,15,200.0,256.5,3.8,17.7,396.0,357.93,282.77
2018,5,25,15,30,312.0,253.0,3.8,17.7,466.0,403.51,318.42
2018,5,25,15,45,388.5,226.0,3.7,17.3,472.5,397.04,313.1
2018,5,25,16,0,465.0,199.0,3.6,16.9,479.0,384.22,301.74
2018,5,25,16,15,556.0,159.5,3.5,16.65,466.5,357.79,277.97
2018,5,25,16,30,647.0,120.0,3.4,16.4,454.0,320.99,243.93
2018,5,25,16,45,653.5,106.5,3.3,16.2,414.0,274.23,201.82
2018,5,25,17,0,660.0,93.0,3.2,16.0,374.0,226.59,158.55
2018,5,25,17,15,622.0,86.5,3.05,15.65,324.0,176.71,115.94
2018,5,25,17,30,584.0,80.0,2.9,15.3,274.0,131.02,79.49
2018,5,25,17,45,433.0,78.0,2.8,15.0,208.5,87.06,53.33
2018,5,25,18,0,282.0,76.0,2.7,14.7,143.0,58.14,46.12
2018,5,25,18,15,271.0,60.5,2.5,14.35,112.5,44.86,34.08
2018,5,25,18,30,260.0,45.0,2.3,14.0,82.0,34.07,24.05
2018,5,25,18,45,184.5,33.0,2.1,13.65,54.0,25.6,15.06
2018,5,25,19,0,109.0,21.0,1.9,13.3,26.0,16.68,0.0
2018,5,25,19,15,54.5,10.5,1.8,13.1,13.0,10.32,0.0
2018,5,25,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.6,11.75,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.7,11.8,5.0,5.43,0.0
2018,5,26,5,15,2.5,11.5,1.85,12.0,11.5,11.48,0.0
2018,5,26,5,30,0.0,18.0,2.0,12.2,18.0,17.36,8.51
2018,5,26,5,45,0.0,29.5,2.1,12.4,29.5,28.48,18.42
2018,5,26,6,0,0.0,41.0,2.2,12.6,41.0,39.6,28.21
2018,5,26,6,15,0.0,43.5,2.2,12.9,43.5,42.01,30.44
2018,5,26,6,30,0.0,46.0,2.2,13.2,46.0,44.43,32.53
2018,5,26,6,45,0.0,50.5,2.2,13.45,50.5,48.78,36.18
2018,5,26,7,0,0.0,55.0,2.2,13.7,55.0,53.14,39.74
2018,5,26,7,15,0.0,83.0,2.15,14.0,83.0,80.34,62.48
2018,5,26,7,30,0.0,111.0,2.1,14.3,111.0,108.16,85.31
2018,5,26,7,45,0.0,101.5,2.1,14.55,101.5,98.51,76.91
2018,5,26,8,0,0.0,92.0,2.1,14.8,92.0,89.04,68.77
2018,5,26,8,15,0.0,91.5,2.05,15.05,91.5,88.55,68.09
2018,5,26,8,30,0.0,91.0,2.0,15.3,91.0,88.09,67.44
2018,5,26,8,45,0.0,110.5,1.95,15.6,110.5,107.24,82.79
2018,5,26,9,0,0.0,130.0,1.9,15.9,130.0,126.48,98.0
2018,5,26,9,15,0.5,132.5,1.9,16.2,133.0,129.37,99.98
2018,5,26,9,30,1.0,135.0,1.9,16.5,136.0,132.3,102.03
2018,5,26,9,45,0.5,131.5,1.9,16.85,132.0,128.41,98.58
2018,5,26,10,0,0.0,128.0,1.9,17.2,128.0,124.51,95.16
2018,5,26,10,15,4.0,163.5,1.95,17.55,167.0,163.36,125.86
2018,5,26,10,30,8.0,199.0,2.0,17.9,206.0,202.4,156.17
2018,5,26,10,45,9.0,204.0,2.05,18.3,212.0,208.34,160.35
2018,5,26,11,0,10.0,209.0,2.1,18.7,218.0,214.24,164.6
2018,5,26,11,15,10.5,216.0,2.15,19.0,225.5,221.58,169.98
2018,5,26,11,30,11.0,223.0,2.2,19.3,233.0,228.84,175.31
2018,5,26,11,45,11.5,228.5,2.3,19.6,239.5,234.55,179.48
2018,5,26,12,0,12.0,234.0,2.4,19.9,246.0,240.17,183.6
2018,5,26,12,15,15.0,267.0,2.5,20.05,281.5,275.14,210.23
2018,5,26,12,30,18.0,300.0,2.6,20.2,317.0,309.85,236.37
2018,5,26,12,45,120.0,332.0,2.75,20.4,444.5,443.4,339.73
2018,5,26,13,0,222.0,364.0,2.9,20.6,572.0,566.84,432.02
2018,5,26,13,15,553.5,248.5,3.0,20.65,754.5,744.39,568.25
2018,5,26,13,30,885.0,133.0,3.1,20.7,937.0,896.95,675.74
2018,5,26,13,45,879.5,132.0,3.15,20.8,913.0,862.98,651.93
2018,5,26,14,0,874.0,131.0,3.2,20.9,889.0,826.85,628.0
2018,5,26,14,15,865.5,130.0,3.3,20.85,858.5,786.44,601.47
2018,5,26,14,30,857.0,129.0,3.4,20.8,828.0,744.44,573.47
2018,5,26,14,45,845.5,127.5,3.45,20.75,791.5,698.0,540.73
2018,5,26,15,0,834.0,126.0,3.5,20.7,755.0,650.78,505.75
2018,5,26,15,15,820.5,123.5,3.5,20.7,713.5,600.8,467.61
2018,5,26,15,30,807.0,121.0,3.5,20.7,672.0,550.6,428.35
2018,5,26,15,45,786.0,117.5,3.6,20.3,624.0,495.8,385.38
2018,5,26,16,0,765.0,114.0,3.7,19.9,576.0,442.03,341.86
2018,5,26,16,15,740.0,110.5,3.7,19.55,527.0,385.45,294.78
2018,5,26,16,30,715.0,107.0,3.7,19.2,478.0,333.06,249.87
2018,5,26,16,45,683.5,103.5,3.7,18.8,428.5,280.99,204.72
2018,5,26,17,0,652.0,100.0,3.7,18.4,379.0,232.02,162.01
2018,5,26,17,15,609.0,94.5,3.7,17.85,328.5,182.58,120.46
2018,5,26,17,30,566.0,89.0,3.7,17.3,278.0,137.9,85.34
2018,5,26,17,45,506.5,81.0,3.7,16.7,229.0,94.86,56.73
2018,5,26,18,0,447.0,73.0,3.7,16.1,180.0,58.12,40.05
2018,5,26,18,15,361.5,63.0,3.6,15.5,136.0,46.83,35.66
2018,5,26,18,30,276.0,53.0,3.5,14.9,92.0,40.58,29.61
2018,5,26,18,45,175.0,37.5,3.45,14.35,59.0,29.32,18.2
2018,5,26,19,0,74.0,22.0,3.4,13.8,26.0,18.39,0.0
2018,5,26,19,15,37.0,11.0,3.3,13.55,13.0,10.81,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,27,4,45,21.5,6.0,1.25,10.95,6.5,0.0,0.0
2018,5,27,5,0,43.0,12.0,1.3,11.2,13.0,16.28,0.0
2018,5,27,5,15,143.5,26.5,1.45,11.8,41.0,54.31,18.51
2018,5,27,5,30,244.0,41.0,1.6,12.4,69.0,101.66,67.72
2018,5,27,5,45,338.0,51.5,1.75,13.0,110.5,150.83,109.72
2018,5,27,6,0,432.0,62.0,1.9,13.6,152.0,211.56,161.86
2018,5,27,6,15,498.5,69.0,1.85,14.3,200.0,267.54,210.68
2018,5,27,6,30,565.0,76.0,1.8,15.0,248.0,329.97,263.82
2018,5,27,6,45,613.5,81.0,1.8,15.7,299.0,387.89,312.18
2018,5,27,7,0,662.0,86.0,1.8,16.4,350.0,449.81,362.08
2018,5,27,7,15,647.5,101.0,1.85,17.15,388.5,490.29,393.5
2018,5,27,7,30,633.0,116.0,1.9,17.9,427.0,528.15,421.71
2018,5,27,7,45,701.0,110.0,1.95,18.65,487.5,595.34,471.91
2018,5,27,8,0,769.0,104.0,2.0,19.4,548.0,665.14,522.21
2018,5,27,8,15,792.5,104.5,2.05,19.9,595.5,714.21,554.68
2018,5,27,8,30,816.0,105.0,2.1,20.4,643.0,763.03,586.52
2018,5,27,8,45,835.0,105.5,2.2,20.95,687.5,807.61,615.14
2018,5,27,9,0,854.0,106.0,2.3,21.5,732.0,846.67,639.63
2018,5,27,9,15,865.5,107.0,2.35,22.0,770.0,882.49,661.4
2018,5,27,9,30,877.0,108.0,2.4,22.5,808.0,916.23,681.61
2018,5,27,9,45,885.5,109.0,2.5,23.0,840.5,944.91,698.76
2018,5,27,10,0,894.0,110.0,2.6,23.5,873.0,971.01,714.19
2018,5,27,10,15,900.0,111.5,2.65,23.9,899.5,992.46,726.39
2018,5,27,10,30,906.0,113.0,2.7,24.3,926.0,1010.94,736.72
2018,5,27,10,45,910.0,113.5,2.75,24.7,945.0,1023.32,743.18
2018,5,27,11,0,914.0,114.0,2.8,25.1,964.0,1032.52,747.72
2018,5,27,11,15,916.0,114.5,2.85,25.4,976.0,1036.46,749.31
2018,5,27,11,30,918.0,115.0,2.9,25.7,988.0,1037.13,748.95
2018,5,27,11,45,919.0,115.0,2.95,25.95,993.0,1033.01,745.81
2018,5,27,12,0,920.0,115.0,3.0,26.2,998.0,1025.63,740.73
2018,5,27,12,15,919.5,115.0,3.1,26.35,995.5,1013.58,733.46
2018,5,27,12,30,919.0,115.0,3.2,26.5,993.0,998.4,724.24
2018,5,27,12,45,917.0,114.0,3.3,26.65,982.5,977.75,711.49
2018,5,27,13,0,915.0,113.0,3.4,26.8,972.0,954.19,696.83
2018,5,27,13,15,911.5,112.5,3.45,26.85,955.0,926.95,679.65
2018,5,27,13,30,908.0,112.0,3.5,26.9,938.0,897.07,660.67
2018,5,27,13,45,903.5,110.5,3.55,26.95,914.0,862.88,638.69
2018,5,27,14,0,899.0,109.0,3.6,27.0,890.0,826.41,615.01
2018,5,27,14,15,892.0,108.0,3.6,26.9,860.0,786.4,588.83
2018,5,27,14,30,885.0,107.0,3.6,26.8,830.0,744.62,561.17
2018,5,27,14,45,876.5,104.5,3.65,26.75,794.0,698.83,530.46
2018,5,27,15,0,868.0,102.0,3.7,26.7,758.0,651.83,496.3
2018,5,27,15,15,856.0,99.5,3.7,26.7,716.5,601.75,458.79
2018,5,27,15,30,844.0,97.0,3.7,26.7,675.0,551.2,419.96
2018,5,27,15,45,829.0,94.5,3.6,26.3,630.0,498.94,379.21
2018,5,27,16,0,814.0,92.0,3.5,25.9,585.0,444.26,335.5
2018,5,27,16,15,791.5,89.5,3.45,25.5,536.0,389.67,290.7
2018,5,27,16,30,769.0,87.0,3.4,25.1,487.0,336.68,246.01
2018,5,27,16,45,745.0,82.5,3.35,24.7,437.5,283.27,200.26
2018,5,27,17,0,721.0,78.0,3.3,24.3,388.0,232.1,156.07
2018,5,27,17,15,684.0,74.0,3.2,23.6,337.5,178.73,111.66
2018,5,27,17,30,647.0,70.0,3.1,22.9,287.0,131.92,75.1
2018,5,27,17,45,594.0,64.0,3.0,22.15,237.5,86.51,45.37
2018,5,27,18,0,541.0,58.0,2.9,21.4,188.0,47.1,28.67
2018,5,27,18,15,462.5,50.5,2.7,20.45,143.5,36.26,25.81
2018,5,27,18,30,384.0,43.0,2.5,19.5,99.0,32.56,22.24
2018,5,27,18,45,266.5,32.0,2.3,18.55,64.0,25.17,14.68
2018,5,27,19,0,149.0,21.0,2.1,17.6,29.0,16.59,0.0
2018,5,27,19,15,74.5,10.5,2.05,17.1,14.5,10.32,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.3,12.75,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.4,13.0,14.0,21.35,0.0
2018,5,28,5,15,218.5,23.5,1.55,13.6,44.5,63.39,22.46
2018,5,28,5,30,346.0,35.0,1.7,14.2,75.0,117.28,76.14
2018,5,28,5,45,434.5,42.5,1.85,14.8,117.5,167.99,120.15
2018,5,28,6,0,523.0,50.0,2.0,15.4,160.0,228.08,172.35
2018,5,28,6,15,581.0,56.0,1.95,16.15,208.5,284.34,221.79
2018,5,28,6,30,639.0,62.0,1.9,16.9,257.0,346.2,274.57
2018,5,28,6,45,679.5,66.0,1.8,17.65,307.5,401.88,320.88
2018,5,28,7,0,720.0,70.0,1.7,18.4,358.0,461.7,368.54
2018,5,28,7,15,749.0,73.5,1.7,19.4,408.5,517.18,410.96
2018,5,28,7,30,778.0,77.0,1.7,20.4,459.0,574.05,452.73
2018,5,28,7,45,799.5,80.0,1.7,21.35,508.5,626.45,489.7
2018,5,28,8,0,821.0,83.0,1.7,22.3,558.0,678.97,524.11
2018,5,28,8,15,837.5,85.5,1.75,23.05,604.5,723.51,552.26
2018,5,28,8,30,854.0,88.0,1.8,23.8,651.0,770.49,581.6
2018,5,28,8,45,866.5,90.0,1.8,24.55,694.0,812.54,606.54
2018,5,28,9,0,879.0,92.0,1.8,25.3,737.0,852.96,629.96
2018,5,28,9,15,886.5,95.0,1.9,26.0,774.5,888.19,650.72
2018,5,28,9,30,894.0,98.0,2.0,26.7,812.0,921.06,669.79
2018,5,28,9,45,899.0,101.0,2.1,27.35,844.0,949.06,685.72
2018,5,28,10,0,904.0,104.0,2.2,28.0,876.0,974.27,699.82
2018,5,28,10,15,910.0,105.5,2.3,28.45,903.0,995.93,712.22
2018,5,28,10,30,916.0,107.0,2.4,28.9,930.0,1014.59,722.77
2018,5,28,10,45,920.5,108.0,2.55,29.35,950.0,1028.14,730.67
2018,5,28,11,0,925.0,109.0,2.7,29.8,970.0,1038.47,736.62
2018,5,28,11,15,928.0,109.0,2.75,30.05,982.5,1042.99,738.66
2018,5,28,11,30,931.0,109.0,2.8,30.3,995.0,1044.19,738.79
2018,5,28,11,45,932.5,109.0,2.85,30.55,1000.5,1040.58,736.03
2018,5,28,12,0,934.0,109.0,2.9,30.8,1006.0,1033.66,731.34
2018,5,28,12,15,933.0,109.0,2.95,30.9,1003.0,1021.04,723.62
2018,5,28,12,30,932.0,109.0,3.0,31.0,1000.0,1005.25,714.01
2018,5,28,12,45,929.5,109.5,3.05,31.15,990.5,985.45,701.78
2018,5,28,13,0,927.0,110.0,3.1,31.3,981.0,962.7,687.7
2018,5,28,13,15,923.5,109.0,3.2,31.3,963.5,934.74,671.02
2018,5,28,13,30,920.0,108.0,3.3,31.3,946.0,904.1,652.48
2018,5,28,13,45,915.0,107.0,3.35,31.3,922.0,869.68,631.01
2018,5,28,14,0,910.0,106.0,3.4,31.3,898.0,832.97,607.86
2018,5,28,14,15,903.0,105.0,3.4,31.2,867.5,792.62,582.04
2018,5,28,14,30,896.0,104.0,3.4,31.1,837.0,750.48,554.76
2018,5,28,14,45,887.0,102.0,3.45,31.0,800.5,704.43,524.66
2018,5,28,15,0,878.0,100.0,3.5,30.9,764.0,657.18,491.3
2018,5,28,15,15,866.0,98.0,3.5,30.9,723.0,607.17,454.57
2018,5,28,15,30,854.0,96.0,3.5,30.9,682.0,556.67,416.53
2018,5,28,15,45,838.0,93.5,3.5,30.45,636.0,503.47,376.16
2018,5,28,16,0,822.0,91.0,3.5,30.0,590.0,447.92,332.82
2018,5,28,16,15,802.0,88.0,3.45,29.55,541.5,393.46,288.89
2018,5,28,16,30,782.0,85.0,3.4,29.1,493.0,340.33,244.8
2018,5,28,16,45,755.5,81.0,3.35,28.65,442.5,285.99,199.1
2018,5,28,17,0,729.0,77.0,3.3,28.2,392.0,234.15,155.11
2018,5,28,17,15,693.0,73.0,3.15,27.3,341.5,183.32,113.33
2018,5,28,17,30,657.0,69.0,3.0,26.4,291.0,133.38,74.72
2018,5,28,17,45,606.0,63.5,2.85,25.55,241.5,87.93,45.18
2018,5,28,18,0,555.0,58.0,2.7,24.7,192.0,48.27,28.38
2018,5,28,18,15,478.5,50.5,2.5,23.65,147.0,36.14,25.35
2018,5,28,18,30,402.0,43.0,2.3,22.6,102.0,32.43,21.83
2018,5,28,18,45,284.0,32.0,2.15,21.5,66.0,25.03,14.48
2018,5,28,19,0,166.0,21.0,2.0,20.4,30.0,16.54,0.0
2018,5,28,19,15,83.0,10.5,1.95,19.8,15.0,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.25,14.0,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.5,14.2,15.0,21.96,0.0
2018,5,29,5,15,211.5,24.5,2.6,14.65,45.0,63.53,23.87
2018,5,29,5,30,336.0,36.0,2.7,15.1,75.0,116.34,75.72
2018,5,29,5,45,424.5,44.5,2.8,15.6,118.0,167.64,120.09
2018,5,29,6,0,513.0,53.0,2.9,16.1,161.0,228.34,172.79
2018,5,29,6,15,571.5,58.5,2.85,16.8,209.0,283.77,221.69
2018,5,29,6,30,630.0,64.0,2.8,17.5,257.0,344.82,274.12
2018,5,29,6,45,670.5,68.5,2.8,18.25,307.5,401.52,321.76
2018,5,29,7,0,711.0,73.0,2.8,19.0,358.0,460.44,369.53
2018,5,29,7,15,740.0,76.5,2.75,19.7,408.5,515.49,412.6
2018,5,29,7,30,769.0,80.0,2.7,20.4,459.0,571.94,455.14
2018,5,29,7,45,791.0,83.5,2.7,21.1,508.5,624.82,493.68
2018,5,29,8,0,813.0,87.0,2.7,21.8,558.0,677.87,529.98
2018,5,29,8,15,829.0,90.0,2.65,22.45,604.5,722.18,558.3
2018,5,29,8,30,845.0,93.0,2.6,23.1,651.0,768.97,587.77
2018,5,29,8,45,858.0,95.0,2.6,23.8,693.5,811.09,613.53
2018,5,29,9,0,871.0,97.0,2.6,24.5,736.0,851.63,637.78
2018,5,29,9,15,882.5,98.0,2.65,25.05,774.5,887.97,659.58
2018,5,29,9,30,894.0,99.0,2.7,25.6,813.0,922.2,679.78
2018,5,29,9,45,903.0,99.0,2.7,26.15,845.5,950.72,695.64
2018,5,29,10,0,912.0,99.0,2.7,26.7,878.0,976.65,709.73
2018,5,29,10,15,917.0,100.0,2.8,27.1,904.0,996.99,721.47
2018,5,29,10,30,922.0,101.0,2.9,27.5,930.0,1014.29,731.34
2018,5,29,10,45,925.5,102.0,2.95,27.9,949.5,1026.96,737.89
2018,5,29,11,0,929.0,103.0,3.0,28.3,969.0,1036.39,742.49
2018,5,29,11,15,931.0,104.0,3.05,28.55,981.5,1041.01,744.6
2018,5,29,11,30,933.0,105.0,3.1,28.8,994.0,1042.3,744.74
2018,5,29,11,45,933.5,105.5,3.15,29.05,999.0,1038.25,741.63
2018,5,29,12,0,934.0,106.0,3.2,29.3,1004.0,1030.91,736.57
2018,5,29,12,15,932.0,107.0,3.3,29.35,1001.0,1018.37,729.3
2018,5,29,12,30,930.0,108.0,3.4,29.4,998.0,1002.69,720.08
2018,5,29,12,45,926.0,109.5,3.5,29.5,988.0,982.56,707.87
2018,5,29,13,0,922.0,111.0,3.6,29.6,978.0,959.54,693.79
2018,5,29,13,15,919.0,110.5,3.7,29.4,961.5,932.68,677.96
2018,5,29,13,30,916.0,110.0,3.8,29.2,945.0,903.14,660.24
2018,5,29,13,45,911.5,109.0,3.9,29.05,921.5,869.3,639.36
2018,5,29,14,0,907.0,108.0,4.0,28.9,898.0,833.15,616.69
2018,5,29,14,15,900.5,107.0,4.05,28.55,868.5,793.34,591.52
2018,5,29,14,30,894.0,106.0,4.1,28.2,839.0,751.7,564.76
2018,5,29,14,45,886.0,104.0,4.2,27.85,803.0,706.46,535.23
2018,5,29,15,0,878.0,102.0,4.3,27.5,767.0,659.93,502.24
2018,5,29,15,15,866.0,100.0,4.3,27.5,726.0,609.96,464.73
2018,5,29,15,30,854.0,98.0,4.3,27.5,685.0,559.49,425.92
2018,5,29,15,45,841.0,95.0,4.35,26.35,640.5,507.34,386.65
2018,5,29,16,0,828.0,92.0,4.4,25.2,596.0,452.55,343.91
2018,5,29,16,15,810.5,89.0,4.4,24.35,548.5,398.79,299.93
2018,5,29,16,30,793.0,86.0,4.4,23.5,501.0,346.09,255.4
2018,5,29,16,45,768.0,82.0,4.4,22.6,450.5,291.6,208.67
2018,5,29,17,0,743.0,78.0,4.4,21.7,400.0,239.43,163.38
2018,5,29,17,15,707.0,74.0,4.4,20.65,349.0,187.84,119.77
2018,5,29,17,30,671.0,70.0,4.4,19.6,298.0,137.07,79.32
2018,5,29,17,45,618.5,65.0,4.4,18.55,248.0,91.14,48.52
2018,5,29,18,0,566.0,60.0,4.4,17.5,198.0,51.18,30.89
2018,5,29,18,15,453.0,52.5,4.35,16.7,147.0,37.79,27.61
2018,5,29,18,30,340.0,45.0,4.3,15.9,96.0,34.16,24.04
2018,5,29,18,45,234.0,33.0,4.25,15.1,62.0,25.38,15.35
2018,5,29,19,0,128.0,21.0,4.2,14.3,28.0,16.49,0.0
2018,5,29,19,15,64.0,10.5,4.2,13.95,14.0,10.32,0.0
2018,5,29,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,45,1.0,4.0,4.8,11.1,4.0,0.0,0.0
2018,5,30,5,0,2.0,8.0,4.9,11.2,8.0,8.08,0.0
2018,5,30,5,15,1.5,20.0,4.95,11.4,20.0,19.61,5.84
2018,5,30,5,30,1.0,32.0,5.0,11.6,32.0,31.44,20.13
2018,5,30,5,45,4.0,48.0,5.05,11.75,48.5,48.25,35.05
2018,5,30,6,0,7.0,64.0,5.1,11.9,65.0,65.29,50.03
2018,5,30,6,15,5.5,58.0,5.15,12.15,59.0,58.24,44.35
2018,5,30,6,30,4.0,52.0,5.2,12.4,53.0,51.93,39.03
2018,5,30,6,45,2.0,60.0,5.2,12.65,60.5,58.93,44.95
2018,5,30,7,0,0.0,68.0,5.2,12.9,68.0,65.73,50.55
2018,5,30,7,15,6.5,116.5,5.2,13.15,119.5,117.7,94.26
2018,5,30,7,30,13.0,165.0,5.2,13.4,171.0,171.14,138.39
2018,5,30,7,45,31.0,196.5,5.25,13.65,213.5,220.79,179.01
2018,5,30,8,0,49.0,228.0,5.3,13.9,256.0,267.59,216.76
2018,5,30,8,15,63.5,254.5,5.3,14.05,294.5,307.76,248.68
2018,5,30,8,30,78.0,281.0,5.3,14.2,333.0,348.87,280.98
2018,5,30,8,45,90.5,307.0,5.3,14.4,371.0,388.6,311.69
2018,5,30,9,0,103.0,333.0,5.3,14.6,409.0,428.85,342.45
2018,5,30,9,15,124.5,355.0,5.3,14.85,451.5,481.06,382.29
2018,5,30,9,30,146.0,377.0,5.3,15.1,494.0,526.25,416.28
2018,5,30,9,45,199.5,386.5,5.3,15.4,553.0,588.47,463.93
2018,5,30,10,0,253.0,396.0,5.3,15.7,612.0,660.23,517.74
2018,5,30,10,15,213.5,389.5,5.3,16.15,575.5,610.2,477.84
2018,5,30,10,30,174.0,383.0,5.3,16.6,539.0,566.27,442.74
2018,5,30,10,45,139.5,390.0,5.3,17.05,517.0,539.82,420.62
2018,5,30,11,0,105.0,397.0,5.3,17.5,495.0,512.19,397.57
2018,5,30,11,15,224.5,417.0,5.3,17.8,630.0,657.76,508.96
2018,5,30,11,30,344.0,437.0,5.3,18.1,765.0,795.25,610.38
2018,5,30,11,45,583.0,312.5,5.35,18.4,872.0,907.95,698.0
2018,5,30,12,0,822.0,188.0,5.4,18.7,979.0,1008.22,770.06
2018,5,30,12,15,737.5,236.5,5.45,18.75,944.5,966.68,740.67
2018,5,30,12,30,653.0,285.0,5.5,18.8,910.0,920.17,707.32
2018,5,30,12,45,615.5,304.5,5.6,18.8,889.0,889.13,684.93
2018,5,30,13,0,578.0,324.0,5.7,18.8,868.0,858.09,662.24
2018,5,30,13,15,693.0,254.5,5.75,18.65,895.0,875.99,679.92
2018,5,30,13,30,808.0,185.0,5.8,18.5,922.0,885.02,687.88
2018,5,30,13,45,842.5,160.0,5.8,18.35,911.0,863.04,673.02
2018,5,30,14,0,877.0,135.0,5.8,18.2,900.0,835.55,654.3
2018,5,30,14,15,870.0,133.5,5.85,17.95,870.0,795.89,627.05
2018,5,30,14,30,863.0,132.0,5.9,17.7,840.0,754.52,598.28
2018,5,30,14,45,853.0,129.5,5.9,17.45,803.5,708.12,564.42
2018,5,30,15,0,843.0,127.0,5.9,17.2,767.0,660.76,528.08
2018,5,30,15,15,826.0,125.0,5.9,17.2,723.5,608.93,486.93
2018,5,30,15,30,809.0,123.0,5.9,17.2,680.0,557.19,444.96
2018,5,30,15,45,785.0,121.0,5.9,16.55,631.5,502.32,400.57
2018,5,30,16,0,761.0,119.0,5.9,15.9,583.0,448.76,355.99
2018,5,30,16,15,747.0,114.5,5.85,15.55,539.0,395.77,310.23
2018,5,30,16,30,733.0,110.0,5.8,15.2,495.0,345.91,265.87
2018,5,30,16,45,698.0,106.5,5.75,14.8,443.0,291.87,217.95
2018,5,30,17,0,663.0,103.0,5.7,14.4,391.0,241.28,172.9
2018,5,30,17,15,595.0,95.5,5.6,13.95,329.5,184.84,125.38
2018,5,30,17,30,527.0,88.0,5.5,13.5,268.0,135.85,86.59
2018,5,30,17,45,463.5,81.5,5.4,13.05,220.5,95.68,58.96
2018,5,30,18,0,400.0,75.0,5.3,12.6,173.0,62.29,42.47
2018,5,30,18,15,326.5,65.5,5.15,12.25,133.5,48.48,37.68
2018,5,30,18,30,253.0,56.0,5.0,11.9,94.0,42.72,32.01
2018,5,30,18,45,157.5,40.5,4.85,11.5,61.5,33.16,22.26
2018,5,30,19,0,62.0,25.0,4.7,11.1,29.0,20.81,0.08
2018,5,30,19,15,31.0,12.5,4.7,11.05,14.5,12.29,0.0
2018,5,30,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.0,11.2,9.0,9.38,0.0
2018,5,31,5,15,39.5,23.0,4.0,11.35,27.5,30.84,11.82
2018,5,31,5,30,74.0,37.0,4.0,11.5,46.0,55.62,37.33
2018,5,31,5,45,110.5,53.5,4.05,11.65,73.5,89.44,66.55
2018,5,31,6,0,147.0,70.0,4.1,11.8,101.0,124.6,97.34
2018,5,31,6,15,188.5,89.5,4.15,12.15,140.5,168.74,135.74
2018,5,31,6,30,230.0,109.0,4.2,12.5,180.0,217.05,177.43
2018,5,31,6,45,187.5,131.0,4.25,12.8,195.5,232.17,190.99
2018,5,31,7,0,145.0,153.0,4.3,13.1,211.0,237.58,195.49
2018,5,31,7,15,130.0,174.0,4.3,13.45,231.5,257.93,211.78
2018,5,31,7,30,115.0,195.0,4.3,13.8,252.0,276.61,226.13
2018,5,31,7,45,76.5,203.0,4.3,14.2,242.5,257.96,209.45
2018,5,31,8,0,38.0,211.0,4.3,14.6,233.0,241.6,194.42
2018,5,31,8,15,70.5,246.0,4.3,15.0,291.0,303.85,244.31
2018,5,31,8,30,103.0,281.0,4.3,15.4,349.0,368.45,294.95
2018,5,31,8,45,141.0,308.5,4.3,15.8,408.5,439.04,349.39
2018,5,31,9,0,179.0,336.0,4.3,16.2,468.0,504.52,398.87
2018,5,31,9,15,160.0,355.0,4.35,16.5,477.5,512.31,402.69
2018,5,31,9,30,141.0,374.0,4.4,16.8,487.0,518.44,405.46
2018,5,31,9,45,164.0,392.0,4.45,17.1,528.5,561.13,437.01
2018,5,31,10,0,187.0,410.0,4.5,17.4,570.0,604.13,468.29
2018,5,31,10,15,253.5,404.5,4.55,17.6,628.5,672.46,519.59
2018,5,31,10,30,320.0,399.0,4.6,17.8,687.0,733.88,565.15
2018,5,31,10,45,443.5,341.5,4.65,17.95,750.0,805.17,619.86
2018,5,31,11,0,567.0,284.0,4.7,18.1,813.0,871.49,670.31
2018,5,31,11,15,614.5,268.5,4.75,18.15,848.5,903.05,693.33
2018,5,31,11,30,662.0,253.0,4.8,18.2,884.0,932.3,714.52
2018,5,31,11,45,612.0,277.0,4.8,18.3,863.0,901.65,691.13
2018,5,31,12,0,562.0,301.0,4.8,18.4,842.0,868.83,666.2
2018,5,31,12,15,581.5,291.5,4.8,18.4,850.0,869.44,667.41
2018,5,31,12,30,601.0,282.0,4.8,18.4,858.0,867.51,666.66
2018,5,31,12,45,711.0,230.0,4.8,18.35,904.5,906.28,696.15
2018,5,31,13,0,821.0,178.0,4.8,18.3,951.0,936.49,717.56
2018,5,31,13,15,852.0,159.5,4.75,18.3,949.0,924.14,708.8
2018,5,31,13,30,883.0,141.0,4.7,18.3,947.0,905.48,695.98
2018,5,31,13,45,879.0,139.0,4.65,18.25,924.0,872.09,672.96
2018,5,31,14,0,875.0,137.0,4.6,18.2,901.0,836.46,648.36
2018,5,31,14,15,868.0,135.0,4.6,18.1,870.5,796.44,620.9
2018,5,31,14,30,861.0,133.0,4.6,18.0,840.0,754.72,591.97
2018,5,31,14,45,851.0,130.5,4.55,17.9,803.5,708.47,558.37
2018,5,31,15,0,841.0,128.0,4.5,17.8,767.0,661.24,522.4
2018,5,31,15,15,827.5,125.5,4.5,17.8,725.5,611.15,483.44
2018,5,31,15,30,814.0,123.0,4.5,17.8,684.0,560.81,443.36
2018,5,31,15,45,797.0,119.5,4.4,17.4,638.5,507.81,400.59
2018,5,31,16,0,780.0,116.0,4.3,17.0,593.0,455.4,357.15
2018,5,31,16,15,757.5,112.0,4.25,16.65,544.0,398.64,309.26
2018,5,31,16,30,735.0,108.0,4.2,16.3,495.0,345.81,263.35
2018,5,31,16,45,705.5,103.5,4.15,16.0,444.5,292.36,216.33
2018,5,31,17,0,676.0,99.0,4.1,15.7,394.0,241.76,171.5
2018,5,31,17,15,636.0,93.0,4.0,15.25,343.0,190.97,127.87
2018,5,31,17,30,596.0,87.0,3.9,14.8,292.0,144.57,90.24
2018,5,31,17,45,540.0,80.0,3.8,14.4,242.5,100.67,59.76
2018,5,31,18,0,484.0,73.0,3.7,14.0,193.0,63.22,41.36
2018,5,31,18,15,402.0,63.5,3.45,13.55,148.0,46.86,36.07
2018,5,31,18,30,320.0,54.0,3.2,13.1,103.0,41.02,30.41
2018,5,31,18,45,213.0,40.5,2.95,12.6,68.0,31.51,20.91
2018,5,31,19,0,106.0,27.0,2.7,12.1,33.0,22.38,2.23
2018,5,31,19,15,53.5,14.0,2.6,11.9,17.0,13.76,0.0
2018,5,31,19,30,1.0,1.0,2.5,11.7,1.0,0.0,0.0
2018,5,31,19,45,0.5,0.5,2.45,11.5,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,4,45,29.5,6.5,1.7,10.5,7.5,0.0,0.0
2018,6,1,5,0,59.0,13.0,1.8,10.7,15.0,19.1,0.0
2018,6,1,5,15,167.0,28.0,1.8,11.05,45.5,60.56,26.66
2018,6,1,5,30,275.0,43.0,1.8,11.4,76.0,110.7,74.82
2018,6,1,5,45,367.5,52.5,1.8,11.8,118.0,161.04,118.11
2018,6,1,6,0,460.0,62.0,1.8,12.2,160.0,221.27,170.31
2018,6,1,6,15,522.5,69.0,1.75,12.7,208.5,277.21,219.56
2018,6,1,6,30,585.0,76.0,1.7,13.2,257.0,339.17,272.76
2018,6,1,6,45,630.0,81.0,1.6,13.75,307.5,396.39,320.65
2018,6,1,7,0,675.0,86.0,1.5,14.3,358.0,457.22,369.61
2018,6,1,7,15,708.0,90.0,1.5,15.05,409.0,513.38,413.27
2018,6,1,7,30,741.0,94.0,1.5,15.8,460.0,570.01,455.74
2018,6,1,7,45,766.5,97.0,1.45,16.55,510.0,623.45,493.96
2018,6,1,8,0,792.0,100.0,1.4,17.3,560.0,677.38,530.6
2018,6,1,8,15,811.5,102.5,1.5,18.2,607.5,726.48,562.49
2018,6,1,8,30,831.0,105.0,1.6,19.1,655.0,775.0,593.37
2018,6,1,8,45,846.5,106.5,1.7,20.0,698.5,814.11,617.23
2018,6,1,9,0,862.0,108.0,1.8,20.9,742.0,855.82,642.58
2018,6,1,9,15,876.0,108.0,1.85,21.45,781.5,892.99,664.86
2018,6,1,9,30,890.0,108.0,1.9,22.0,821.0,928.23,685.66
2018,6,1,9,45,902.5,107.0,2.0,22.55,855.0,958.85,703.84
2018,6,1,10,0,915.0,106.0,2.1,23.1,889.0,987.03,720.39
2018,6,1,10,15,921.0,106.5,2.15,23.5,915.5,1007.87,732.03
2018,6,1,10,30,927.0,107.0,2.2,23.9,942.0,1025.7,741.84
2018,6,1,10,45,931.0,108.0,2.25,24.3,962.0,1038.94,748.82
2018,6,1,11,0,935.0,109.0,2.3,24.7,982.0,1048.94,753.86
2018,6,1,11,15,937.5,109.5,2.4,25.05,994.5,1053.61,756.37
2018,6,1,11,30,940.0,110.0,2.5,25.4,1007.0,1054.94,756.9
2018,6,1,11,45,941.0,110.0,2.55,25.7,1012.0,1050.92,753.78
2018,6,1,12,0,942.0,110.0,2.6,26.0,1017.0,1043.59,748.71
2018,6,1,12,15,940.5,110.5,2.65,26.25,1014.5,1031.04,740.59
2018,6,1,12,30,939.0,111.0,2.7,26.5,1012.0,1015.33,730.58
2018,6,1,12,45,936.0,111.0,2.8,26.7,1001.5,994.62,718.01
2018,6,1,13,0,933.0,111.0,2.9,26.9,991.0,970.96,703.53
2018,6,1,13,15,929.5,110.5,2.95,27.0,974.0,943.53,686.44
2018,6,1,13,30,926.0,110.0,3.0,27.1,957.0,913.42,667.52
2018,6,1,13,45,921.5,109.0,3.05,27.15,933.0,879.44,646.06
2018,6,1,14,0,917.0,108.0,3.1,27.2,909.0,843.11,622.89
2018,6,1,14,15,910.5,106.0,3.2,27.15,878.5,802.13,596.83
2018,6,1,14,30,904.0,104.0,3.3,27.1,848.0,759.32,569.16
2018,6,1,14,45,895.0,102.5,3.35,27.1,812.0,713.62,538.75
2018,6,1,15,0,886.0,101.0,3.4,27.1,776.0,666.69,505.23
2018,6,1,15,15,874.5,99.0,3.4,27.1,734.5,616.79,468.19
2018,6,1,15,30,863.0,97.0,3.4,27.1,693.0,566.33,429.77
2018,6,1,15,45,847.5,94.5,3.55,26.65,647.5,513.09,389.24
2018,6,1,16,0,832.0,92.0,3.7,26.2,602.0,457.42,345.5
2018,6,1,16,15,812.5,89.0,3.7,25.7,553.5,402.75,300.92
2018,6,1,16,30,793.0,86.0,3.7,25.2,505.0,349.33,256.05
2018,6,1,16,45,767.0,82.0,3.75,24.75,454.0,294.59,209.35
2018,6,1,17,0,741.0,78.0,3.8,24.3,403.0,242.26,164.21
2018,6,1,17,15,705.5,74.0,3.7,23.5,352.0,190.83,120.99
2018,6,1,17,30,670.0,70.0,3.6,22.7,301.0,140.2,80.74
2018,6,1,17,45,620.5,64.5,3.55,21.9,251.5,93.97,49.33
2018,6,1,18,0,571.0,59.0,3.5,21.1,202.0,53.35,30.22
2018,6,1,18,15,496.5,52.0,3.25,20.1,156.0,36.99,26.55
2018,6,1,18,30,422.0,45.0,3.0,19.1,110.0,33.78,23.45
2018,6,1,18,45,308.5,35.0,2.8,18.1,73.5,27.45,17.13
2018,6,1,19,0,195.0,25.0,2.6,17.1,37.0,19.75,2.41
2018,6,1,19,15,101.5,13.5,2.5,16.5,19.5,13.27,0.0
2018,6,1,19,30,8.0,2.0,2.4,15.9,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,2.25,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,4,45,50.0,7.0,1.15,12.5,8.5,0.0,0.0
2018,6,2,5,0,100.0,14.0,1.2,12.8,17.0,24.5,0.0
2018,6,2,5,15,230.0,25.5,1.35,13.45,48.5,68.32,29.86
2018,6,2,5,30,360.0,37.0,1.5,14.1,80.0,122.89,80.78
2018,6,2,5,45,447.5,44.5,1.7,14.75,123.5,174.25,125.19
2018,6,2,6,0,535.0,52.0,1.9,15.4,167.0,234.8,177.75
2018,6,2,6,15,592.5,57.5,1.8,16.2,215.5,290.97,226.91
2018,6,2,6,30,650.0,63.0,1.7,17.0,264.0,352.63,279.19
2018,6,2,6,45,690.0,67.0,1.6,17.75,315.0,408.58,325.41
2018,6,2,7,0,730.0,71.0,1.5,18.5,366.0,468.58,372.85
2018,6,2,7,15,758.5,75.0,1.45,19.5,417.5,524.73,415.18
2018,6,2,7,30,787.0,79.0,1.4,20.5,469.0,582.19,456.66
2018,6,2,7,45,808.5,82.0,1.35,21.55,518.5,634.92,492.85
2018,6,2,8,0,830.0,85.0,1.3,22.6,568.0,687.74,526.32
2018,6,2,8,15,846.5,87.5,1.4,23.45,615.0,732.59,554.52
2018,6,2,8,30,863.0,90.0,1.5,24.3,662.0,779.86,583.92
2018,6,2,8,45,875.5,92.0,1.6,25.15,705.0,822.19,609.44
2018,6,2,9,0,888.0,94.0,1.7,26.0,748.0,862.87,633.54
2018,6,2,9,15,893.5,98.5,1.8,26.65,785.5,898.21,654.33
