Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,803.45,603.14
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,837.34,624.15
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,861.65,638.13
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,883.03,650.15
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,909.0,665.92
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,932.77,680.17
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,948.43,689.24
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,961.34,696.63
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,968.39,700.57
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,972.51,702.73
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,972.2,702.27
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,968.92,700.0
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,961.99,695.86
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,947.26,686.71
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,934.39,678.61
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,918.45,668.53
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,894.86,653.94
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,868.73,637.64
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,837.88,617.96
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,804.81,596.66
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,767.69,572.58
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,728.82,547.06
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,686.6,518.9
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,643.05,487.73
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,595.73,452.54
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,548.04,416.3
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,498.47,378.98
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,449.14,340.56
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,397.4,298.83
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,346.72,256.76
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,293.02,211.55
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,243.88,169.36
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,194.27,127.51
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,148.34,90.23
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,104.1,58.59
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,65.94,37.56
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,40.82,29.71
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,36.01,25.24
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,27.91,17.58
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,19.58,5.21
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,13.27,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,22.88,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,58.3,23.98
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,102.66,67.44
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,154.17,110.97
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,149.23,113.29
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,129.24,100.56
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,138.93,109.59
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,142.44,112.35
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,199.56,158.6
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,266.51,211.68
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,374.58,297.75
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,498.83,393.34
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,594.69,465.46
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,695.11,537.37
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,743.56,568.52
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,787.59,596.41
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,824.16,619.14
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,858.73,640.33
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,887.91,657.58
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,914.56,673.09
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,937.35,686.76
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,957.44,698.69
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,972.75,707.19
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,985.06,713.84
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,991.78,717.24
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,995.38,718.78
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,994.85,718.12
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,991.17,715.55
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,981.85,709.39
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,969.46,701.34
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,953.06,690.77
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,933.68,678.32
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,909.26,663.38
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,882.19,646.61
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,850.83,626.51
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,817.18,604.74
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,779.34,580.53
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,739.68,554.78
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,696.01,526.14
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,651.08,495.02
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,603.7,459.7
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,555.74,423.1
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,503.19,383.53
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,452.71,344.16
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,400.07,301.37
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,348.53,258.23
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,296.3,213.72
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,246.31,170.49
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,193.49,125.76
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,146.69,87.55
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,101.1,54.69
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,60.84,32.66
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,36.53,26.03
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,33.34,22.96
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,27.08,16.83
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,19.65,4.39
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,13.27,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,28.16,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,72.33,28.04
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,121.33,79.33
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,178.8,128.57
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,219.27,166.37
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,261.18,204.46
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,313.67,249.64
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,369.43,296.03
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,441.29,353.69
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,519.86,414.79
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,573.29,454.82
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,627.29,494.1
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,672.52,524.03
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,720.47,555.26
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,764.1,582.43
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,806.4,608.14
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,844.3,631.08
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,880.27,652.45
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,911.72,670.94
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,940.72,687.71
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,964.35,701.09
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,985.05,712.58
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,1000.22,720.4
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,1012.19,726.26
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,1019.39,729.91
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,1023.26,731.56
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,1021.81,730.33
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,1017.03,727.1
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,1006.53,721.18
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,992.85,713.31
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,974.2,702.11
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,952.65,689.03
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,928.07,674.36
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,900.72,657.76
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,868.94,638.09
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,834.73,616.6
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,796.67,592.19
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,756.62,566.17
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,712.9,537.34
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,667.75,506.29
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,619.38,470.34
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,570.35,433.03
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,518.42,393.65
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,464.08,351.29
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,409.03,306.93
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,355.45,262.43
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,302.06,217.04
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,250.84,172.84
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,199.06,128.93
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,147.94,87.33
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,101.7,54.27
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,60.85,32.53
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,36.23,25.76
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,32.55,22.27
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,26.24,16.08
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,18.85,2.98
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,12.78,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,26.82,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,68.45,24.05
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,116.72,76.04
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,173.25,124.34
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,213.68,161.83
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,256.57,200.69
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,298.02,237.36
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,339.75,272.88
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,395.27,317.88
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,452.91,363.08
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,536.17,427.6
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,626.62,495.57
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,675.79,528.44
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,720.91,557.66
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,765.1,585.89
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,808.05,612.78
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,845.81,636.2
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,881.36,657.91
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,910.8,675.02
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,937.54,690.25
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,961.12,704.21
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,981.88,716.33
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,998.2,725.27
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,1011.43,732.28
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,1018.96,736.62
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,1023.22,738.97
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,1022.17,737.7
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,1017.81,734.44
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,1008.24,728.51
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,995.47,720.61
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,977.68,709.93
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,956.9,697.31
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,932.18,681.72
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,904.66,664.26
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,872.77,644.02
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,838.44,622.02
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,799.71,596.98
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,758.99,570.33
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,715.06,541.13
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,669.69,509.54
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,620.62,472.99
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,570.9,435.06
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,519.51,396.24
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,465.55,354.16
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,411.21,309.86
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,357.71,264.91
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,303.59,218.55
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,251.52,173.28
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,199.14,128.51
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,150.17,88.45
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,99.89,52.14
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,57.38,29.65
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,33.35,23.32
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,29.95,20.07
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,24.47,14.56
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,18.61,1.65
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,12.78,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,30.45,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,77.21,23.61
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,127.92,81.99
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,186.91,132.95
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,238.88,179.66
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,297.84,231.49
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,357.02,282.29
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,420.59,334.83
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,476.39,379.57
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,533.91,423.92
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,584.63,461.37
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,638.33,499.07
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,687.21,531.1
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,735.33,561.9
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,779.65,589.55
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,822.44,615.67
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,859.83,637.72
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,894.88,657.95
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,925.3,674.9
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,952.87,689.87
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,976.1,702.61
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,996.37,713.45
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,1012.16,721.23
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,1024.7,727.03
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,1021.07,723.96
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,1013.67,718.73
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,1023.16,724.33
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,1029.23,727.71
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,1019.5,722.24
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,1006.49,714.87
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,988.36,704.4
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,967.14,691.93
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,942.07,677.11
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,914.17,660.4
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,878.07,638.47
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,840.22,615.16
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,791.98,584.62
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,745.02,554.68
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,707.56,530.66
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,667.35,503.38
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,612.91,463.04
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,560.23,423.15
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,515.02,390.16
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,466.95,353.39
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,412.98,310.03
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,359.78,265.85
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,303.93,218.65
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,250.78,173.0
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,197.9,128.19
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,146.31,86.38
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,99.83,52.99
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,57.82,30.84
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,36.06,25.77
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,33.79,23.43
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,26.06,15.84
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,17.26,0.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,10.81,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,24.34,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,61.82,15.51
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,110.9,71.72
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,167.96,120.44
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,207.37,157.02
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,248.78,194.49
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,285.17,226.86
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,322.78,258.67
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,394.62,316.38
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,470.52,375.56
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,542.91,430.43
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,619.5,486.7
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,669.36,520.61
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,718.84,552.66
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,763.68,580.75
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,807.23,607.41
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,845.07,630.07
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,880.8,651.06
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,905.47,663.98
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,932.46,678.4
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,956.36,692.17
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,977.52,704.18
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,993.88,713.0
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,1007.19,719.96
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,1014.86,724.81
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,1019.36,727.77
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,1019.19,727.49
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,1015.82,725.29
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,1006.81,720.8
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,994.69,714.38
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,976.63,703.82
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,955.66,691.38
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,928.89,675.53
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,899.69,657.99
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,862.11,634.89
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,821.2,609.25
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,791.63,591.52
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,757.71,570.48
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,713.61,541.9
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,668.09,510.19
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,617.68,472.54
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,567.62,434.23
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,515.66,395.61
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,463.75,355.51
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,409.57,311.26
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,356.34,266.46
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,302.3,220.14
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,247.72,172.82
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,195.93,128.42
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,147.72,88.9
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,100.5,55.0
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,58.56,32.82
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,37.53,27.26
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,33.96,23.73
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,25.73,15.6
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,16.48,0.0
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,10.32,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,16.46,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,44.64,7.15
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,82.66,53.02
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,124.95,89.78
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,125.83,95.26
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,120.8,94.11
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,107.29,84.36
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,87.65,67.96
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,127.69,100.96
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,166.83,132.62
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,219.93,175.32
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,275.61,219.24
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,420.09,334.7
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,573.59,452.44
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,677.1,529.44
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,785.96,606.52
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,827.33,632.54
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,871.06,660.28
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,908.85,683.69
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,939.65,702.16
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,963.73,716.48
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,985.03,728.97
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,1000.91,737.9
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,1013.75,744.91
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,1022.48,749.77
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,1028.01,752.64
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,1026.8,751.23
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,1022.37,747.86
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,1015.63,743.26
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,1005.61,736.62
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,991.24,727.5
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,973.49,716.23
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,947.85,700.14
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,919.36,682.13
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,886.8,661.44
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,851.72,639.0
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,812.4,613.18
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,771.07,585.76
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,725.93,555.59
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,679.31,522.75
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,629.75,485.41
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,579.46,446.58
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,526.4,405.67
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,470.96,361.7
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,415.95,316.45
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,361.98,270.67
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,306.56,222.85
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,253.49,176.4
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,197.8,128.91
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,148.73,88.9
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,100.97,55.15
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,59.4,34.06
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,39.04,28.64
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,35.1,24.77
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,26.23,15.95
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,17.38,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,11.68,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,29.14,0.79
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,67.9,44.17
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,109.87,80.34
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,149.6,115.24
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,192.27,152.32
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,233.11,187.32
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,275.95,223.06
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,337.3,272.89
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,409.78,330.15
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,473.59,379.31
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,541.4,430.2
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,591.9,466.4
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,643.42,502.46
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,689.85,533.92
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,736.1,564.54
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,775.72,589.68
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,811.36,611.71
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,840.86,629.1
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,868.24,644.86
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,894.85,660.79
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,919.43,675.26
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,937.85,685.62
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,953.88,694.44
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,962.41,699.22
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,968.32,702.4
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,968.56,702.11
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,966.13,700.17
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,964.09,699.28
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,959.03,696.32
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,951.54,691.73
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,937.93,683.2
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,913.51,668.1
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,886.68,651.42
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,856.45,632.62
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,822.42,611.08
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,784.57,587.06
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,745.11,560.57
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,702.08,530.89
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,657.89,499.66
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,608.49,463.11
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,559.1,425.74
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,508.0,387.65
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,457.05,348.37
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,403.13,305.17
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,350.03,261.34
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,298.13,217.55
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,248.51,175.12
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,197.46,132.47
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,150.28,94.68
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,104.38,62.29
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,64.55,40.74
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,45.04,33.68
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,37.95,27.04
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,27.12,16.41
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,15.74,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,9.83,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,15.99,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,42.42,0.0
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,87.64,56.57
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,137.69,99.72
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,163.6,125.32
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,182.66,144.19
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,201.09,161.42
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,208.98,168.56
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,280.22,226.87
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,354.27,286.34
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,439.17,353.36
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,526.13,420.36
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,604.99,479.54
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,686.92,539.42
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,729.99,568.41
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,772.02,595.69
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,812.31,621.82
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,851.37,646.79
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,883.73,666.9
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,910.37,683.02
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,935.75,698.41
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,958.67,712.12
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,964.58,714.93
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,962.82,712.89
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,983.89,726.47
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,1007.58,741.62
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,999.93,736.18
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,989.23,729.1
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,928.3,687.93
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,863.01,639.56
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,821.32,610.7
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,779.42,581.23
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,719.77,538.97
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,664.9,499.49
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,669.63,505.68
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,670.22,508.44
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,636.12,484.79
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,601.81,460.82
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,554.92,426.73
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,509.93,393.61
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,473.34,366.49
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,436.52,338.67
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,424.42,330.57
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,402.85,313.46
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,363.64,281.01
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,322.27,245.69
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,283.92,210.55
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,239.45,169.02
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,188.53,125.26
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,141.37,86.69
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,95.73,54.25
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,55.67,33.46
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,38.91,28.6
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,34.51,24.25
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,24.71,14.39
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,14.95,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,9.34,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,12.3,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,30.64,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,63.7,40.59
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,97.84,70.94
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,144.75,110.78
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,203.16,160.44
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,259.28,207.91
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,321.29,259.31
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,386.05,311.86
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,456.57,367.53
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,518.99,415.25
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,581.95,462.0
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,632.95,498.49
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,684.19,534.22
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,727.73,563.12
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,770.3,590.09
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,806.42,612.65
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,840.78,633.79
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,879.87,657.46
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,913.93,677.41
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,939.79,692.24
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,963.21,705.46
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,980.46,714.12
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,994.93,721.03
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,1003.05,724.74
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,1008.12,726.63
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,1008.59,725.84
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,1005.93,723.18
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,998.11,717.55
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,987.16,710.05
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,971.1,699.73
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,947.97,684.91
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,926.61,672.09
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,898.65,654.89
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,865.54,634.19
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,830.23,611.88
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,790.18,586.59
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,748.53,559.89
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,703.53,529.42
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,657.63,496.97
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,607.8,460.26
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,557.7,422.48
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,502.92,381.8
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,450.8,341.7
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,396.96,298.61
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,345.53,256.31
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,291.81,211.66
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,241.69,169.55
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,191.99,128.88
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,147.2,93.97
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,103.92,64.27
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,67.45,45.11
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,48.0,36.16
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,37.29,26.37
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,24.76,14.1
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,11.65,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,7.37,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
