Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,12.54,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,33.27,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,76.74,48.74
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,122.92,89.06
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,148.35,113.25
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,178.15,140.38
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,198.94,159.39
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,216.56,174.58
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,257.16,207.64
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,298.61,240.46
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,394.98,317.31
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,510.38,406.06
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,585.89,461.9
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,670.72,522.99
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,717.64,553.91
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,764.05,583.6
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,802.94,607.43
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,840.55,630.07
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,874.37,650.06
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,906.32,668.62
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,932.2,683.55
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,951.76,694.33
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,970.32,704.53
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,986.14,712.98
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,994.62,717.35
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,1000.12,719.96
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,999.55,719.04
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,995.93,716.3
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,987.31,710.94
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,975.68,703.76
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,958.63,693.34
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,938.71,681.08
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,912.96,665.35
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,884.72,647.93
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,852.28,627.6
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,817.68,605.65
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,779.04,581.19
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,738.7,555.24
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,694.63,524.7
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,649.44,492.54
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,600.49,456.25
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,549.64,417.76
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,497.69,379.24
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,446.02,339.45
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,393.15,296.85
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,341.31,253.76
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,288.47,209.15
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,238.05,165.96
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,187.4,123.48
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,140.72,86.24
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,95.87,55.21
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,56.72,35.72
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,40.7,29.93
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,33.96,23.55
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,24.02,13.31
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,14.22,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,16.68,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,44.92,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,93.71,57.78
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,148.75,105.94
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,164.25,124.29
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,176.64,138.49
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,161.61,128.89
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,129.22,102.48
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,158.33,126.25
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,188.28,150.16
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,232.38,185.23
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,285.17,226.4
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,411.85,326.83
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,553.06,434.04
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,668.52,519.06
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,788.14,600.69
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,833.93,628.73
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,874.1,653.1
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,907.43,672.97
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,938.55,691.28
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,963.68,706.23
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,985.97,719.35
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,1002.72,728.91
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,1016.35,736.55
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,1024.32,741.88
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,1028.98,745.19
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,1028.28,744.96
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,1024.23,742.69
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,1014.4,737.06
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,1001.32,729.4
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,982.67,718.27
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,960.99,705.16
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,935.87,689.37
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,907.93,671.67
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,875.47,650.98
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,840.52,628.48
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,801.2,603.02
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,759.86,575.89
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,714.81,545.91
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,668.3,512.93
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,617.82,474.92
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,566.72,435.5
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,513.71,395.13
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,458.44,351.59
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,403.26,306.1
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,349.31,260.25
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,294.17,212.66
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,241.56,166.7
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,186.2,119.78
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,137.67,80.88
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,90.71,48.96
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,50.3,30.59
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,37.67,27.36
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,34.2,23.78
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,23.27,12.45
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,15.73,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.86,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,15.13,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,40.15,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,88.82,54.61
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,143.27,102.57
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,156.89,119.25
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,166.76,131.31
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,154.29,123.64
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,126.4,100.91
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,161.21,129.58
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,196.7,158.15
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,271.38,218.64
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,346.13,277.83
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,505.39,404.88
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,673.95,533.62
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,739.65,578.66
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,810.97,626.88
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,850.92,651.91
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,884.04,672.07
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,916.13,691.63
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,945.76,709.38
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,972.17,725.31
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,995.81,739.35
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,1012.99,748.81
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,1027.06,756.31
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,1034.46,759.93
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,1038.53,761.54
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,1038.24,760.42
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,1034.57,757.25
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,1025.54,751.6
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,1013.16,743.89
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,995.62,732.84
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,974.91,719.75
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,949.66,704.06
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,921.44,686.34
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,889.01,665.53
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,853.91,642.76
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,814.04,616.95
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,772.05,589.36
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,726.12,558.61
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,678.57,524.94
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,627.57,486.2
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,575.84,445.91
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,522.14,404.63
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,468.41,361.75
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,409.67,313.0
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,354.44,265.51
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,297.69,215.84
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,243.33,167.75
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,189.16,121.24
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,136.53,78.79
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,88.34,46.28
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,46.86,28.41
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,35.58,25.61
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,32.44,22.3
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.51,11.54
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,15.73,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.86,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,7.3,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,17.92,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,52.9,31.6
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,89.24,64.24
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,134.29,103.04
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,183.68,145.52
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,234.01,188.41
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,287.67,233.08
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,340.66,275.97
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,396.31,319.69
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,447.87,359.0
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,501.02,398.37
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,549.41,432.94
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,605.46,472.0
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,647.66,499.78
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,689.69,526.74
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,743.45,563.02
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,798.62,599.37
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,851.79,633.54
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,903.47,664.76
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,928.89,678.6
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,951.96,691.08
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,967.44,698.52
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,980.23,704.35
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,987.75,706.96
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,992.38,707.88
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,991.55,705.97
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,987.77,702.36
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,976.45,694.83
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,962.38,685.68
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,941.45,671.78
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,918.24,656.51
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,892.04,640.33
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,863.78,622.72
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,829.27,600.27
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,793.28,576.44
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,754.19,551.11
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,714.06,524.54
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,670.08,494.54
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,625.74,463.64
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,577.89,429.17
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,530.38,394.19
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,480.02,357.75
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,430.33,320.65
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,379.53,281.43
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,330.47,242.49
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,280.27,202.01
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,232.85,163.36
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,184.93,125.24
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,141.15,91.89
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,99.71,63.68
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,63.65,44.32
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,47.24,34.89
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,34.39,23.32
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,22.15,10.5
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,11.8,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.93,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,11.73,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,39.52,21.69
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,67.33,46.86
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,109.75,83.01
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,155.65,122.18
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,205.36,164.14
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,258.28,207.94
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,310.66,250.03
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,365.9,293.24
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,418.04,332.98
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,472.28,373.29
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,522.55,409.26
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,581.28,450.31
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,628.93,482.58
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,677.16,514.56
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,736.83,555.65
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,801.99,599.41
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,861.72,638.13
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,919.19,673.53
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,946.56,689.2
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,971.44,703.42
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,990.0,713.18
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,999.63,717.26
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,1010.04,723.3
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,1017.33,727.41
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,1018.87,728.14
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,1017.15,726.91
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,1011.57,724.18
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,1002.62,719.37
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,989.71,712.23
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,973.32,702.88
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,948.03,687.6
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,919.78,670.36
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,887.08,650.37
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,851.82,628.62
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,811.55,603.27
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,769.34,576.25
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,722.51,545.58
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,674.46,511.64
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,622.94,473.15
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,570.78,433.23
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,514.01,390.22
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,459.84,347.68
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,403.07,301.48
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,346.28,254.2
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,289.79,206.55
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,237.02,161.73
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,184.96,118.87
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,138.07,82.75
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,92.64,53.29
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,54.9,41.97
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,42.58,31.06
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,34.54,23.51
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,23.09,10.67
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,13.76,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,6.39,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,19.56,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,61.42,35.6
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,104.2,74.6
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,145.37,110.74
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,190.84,150.38
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,219.32,175.92
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,246.46,199.22
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,287.79,233.06
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,330.21,266.79
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,404.03,325.15
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,492.11,392.65
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,566.97,448.51
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,646.91,506.58
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,703.34,545.26
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,757.69,581.7
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,801.72,610.48
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,845.04,637.51
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,882.64,660.38
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,918.84,682.11
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,943.92,696.52
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,966.4,709.27
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,981.66,717.3
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,994.01,723.55
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,996.38,724.21
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,1000.25,726.04
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,999.16,724.22
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,995.06,720.61
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,992.94,718.41
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,987.38,714.08
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,978.37,707.31
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,961.66,695.67
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,935.03,678.37
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,905.75,659.39
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,872.26,637.59
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,836.53,614.22
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,797.67,589.44
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,755.47,562.09
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,709.3,530.65
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,662.09,497.02
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,611.33,459.75
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,560.29,421.34
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,505.78,380.48
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,449.8,337.18
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,394.27,292.64
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,340.87,248.62
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,285.63,202.72
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,233.97,159.47
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,182.82,118.17
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,137.31,83.8
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,92.79,55.19
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,55.92,42.63
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,43.88,32.01
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,33.8,22.73
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,21.48,8.8
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,10.81,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,8.52,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,31.06,15.27
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,53.81,36.67
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,88.24,66.28
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,128.46,100.92
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,175.47,140.93
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,225.09,182.33
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,275.34,223.02
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,333.57,268.78
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,383.67,306.95
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,435.24,345.19
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,483.02,379.26
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,531.65,413.03
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,575.85,442.41
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,620.24,471.12
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,661.64,497.96
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,703.04,524.29
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,738.89,546.11
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,781.4,571.83
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,806.48,586.82
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,830.1,600.86
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,848.14,611.26
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,864.39,620.46
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,875.17,626.54
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,883.96,631.37
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,885.64,631.71
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,885.23,630.76
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,898.45,640.83
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,908.42,648.67
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,917.89,656.63
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,921.89,658.99
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,897.74,644.12
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,871.06,627.74
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,840.05,608.04
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,806.74,586.72
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,767.72,561.85
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,727.1,534.8
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,682.73,504.56
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,637.29,472.85
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,587.64,436.79
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,538.06,399.94
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,486.09,361.64
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,435.13,322.86
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,381.33,280.69
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,330.54,239.92
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,277.73,197.32
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,229.42,158.23
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,180.06,119.86
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,136.83,88.19
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,94.92,61.02
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,64.48,49.62
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,48.57,35.73
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,32.88,21.72
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,19.35,6.49
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,5.9,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,12.2,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,43.02,22.04
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,75.39,52.63
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,120.31,91.19
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,169.67,133.65
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,220.82,177.31
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,275.77,223.27
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,327.56,265.36
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,382.23,308.52
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,433.59,347.9
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,493.43,392.44
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,546.67,431.11
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,601.1,469.73
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,646.7,500.79
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,692.35,531.24
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,726.64,553.12
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,759.26,573.58
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,784.65,588.53
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,807.72,601.78
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,833.46,618.12
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,857.56,633.24
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,875.35,643.78
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,891.16,653.03
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,901.31,659.73
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,909.27,665.07
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,910.43,665.9
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,909.32,665.33
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,906.55,664.49
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,901.32,662.05
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,891.07,656.24
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,878.65,648.96
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,856.43,634.51
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,832.15,618.62
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,802.67,599.29
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,771.39,578.48
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,734.59,553.56
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,696.58,527.38
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,655.62,498.64
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,613.36,468.36
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,565.41,432.65
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,517.97,396.61
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,469.82,360.36
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,422.18,323.42
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,372.4,283.45
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,323.65,243.33
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,273.77,201.88
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,226.49,162.33
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,179.15,123.88
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,135.98,90.62
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,94.05,61.98
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,57.67,44.95
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,44.51,33.08
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,30.68,20.31
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.7,5.28
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,7.86,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,20.66,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,66.84,34.7
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,116.33,81.72
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,160.04,120.59
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,208.79,163.38
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,240.22,191.91
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,263.56,212.42
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,325.74,262.96
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,386.9,311.26
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,470.19,376.11
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,565.89,448.13
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,629.14,493.13
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,694.93,538.68
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,743.13,568.87
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,790.72,597.84
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,822.43,615.98
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,850.92,631.86
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,873.64,643.64
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,892.53,652.87
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,919.83,668.32
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,944.93,682.17
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,964.6,692.64
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,981.66,701.51
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,990.51,705.68
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,996.43,708.16
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,997.31,708.09
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,991.16,703.7
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,983.55,698.64
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,969.11,689.36
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,948.19,676.19
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,924.86,661.55
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,898.95,645.98
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,870.66,628.75
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,838.84,608.77
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,804.96,587.19
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,765.23,561.32
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,724.08,533.96
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,679.7,503.84
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,634.4,472.29
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,584.88,436.29
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,535.54,399.58
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,483.09,361.15
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,431.47,322.0
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,378.69,280.56
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,327.69,239.33
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,275.1,196.32
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,225.26,155.28
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,176.07,116.03
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,131.49,82.6
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,88.8,55.15
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,53.85,40.92
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,42.63,30.92
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,30.8,19.99
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,19.21,4.08
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,8.85,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,16.63,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,58.73,28.83
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,103.48,72.7
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,153.94,116.21
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,211.52,165.64
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,267.28,213.3
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,328.24,264.02
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,384.8,309.49
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,444.82,356.04
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,500.6,397.8
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,561.23,441.64
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,613.74,478.01
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,666.84,513.62
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,714.61,544.78
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,762.02,574.82
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,802.94,598.28
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,842.46,620.29
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,876.13,638.61
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,907.77,655.38
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,934.06,668.78
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,957.92,680.57
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,975.13,688.89
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,985.2,692.86
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,994.44,696.88
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,1000.68,699.13
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,1000.37,698.03
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,996.99,695.18
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,984.9,688.02
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,969.97,679.19
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,952.22,669.05
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,928.74,655.23
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,902.63,640.07
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,874.14,623.27
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,841.67,603.6
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,807.19,582.41
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,767.31,556.98
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,726.05,529.99
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,680.79,499.54
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,634.72,467.78
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,584.69,431.76
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,534.89,395.06
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,483.17,357.41
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,432.37,319.16
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,378.76,277.38
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,327.14,236.06
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,274.62,193.54
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,225.56,153.6
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,176.1,114.72
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,131.31,81.72
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,88.56,54.78
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,54.81,41.16
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,43.18,30.92
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,30.92,19.67
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,18.45,1.85
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,6.88,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
