Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,45,346.0,37.5,1.05,21.95,86.0,30.68,19.99
2018,10,18,17,0,232.0,26.0,1.1,20.7,44.0,20.73,8.16
2018,10,18,17,15,124.5,14.0,1.1,19.95,23.0,13.76,0.0
2018,10,18,17,30,17.0,2.0,1.1,19.2,2.0,0.0,0.0
2018,10,18,17,45,8.5,1.0,1.15,18.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,46.1,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,123.08,62.56
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,204.24,150.73
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,267.47,207.16
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,338.01,267.41
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,396.39,316.37
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,455.59,364.06
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,508.71,405.19
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,562.46,445.21
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,608.19,478.03
2018,10,19,9,0,824.0,75.0,1.1,20.4,455.0,653.02,509.1
2018,10,19,9,15,841.5,77.5,1.2,21.35,493.0,691.1,533.52
2018,10,19,9,30,859.0,80.0,1.3,22.3,531.0,727.25,556.24
2018,10,19,9,45,871.0,82.0,1.4,23.2,563.0,751.94,570.84
2018,10,19,10,0,883.0,84.0,1.5,24.1,595.0,778.49,586.71
2018,10,19,10,15,892.0,85.5,1.5,24.8,620.5,799.31,598.0
2018,10,19,10,30,901.0,87.0,1.5,25.5,646.0,817.05,607.23
2018,10,19,10,45,906.5,88.0,1.55,26.25,664.0,828.21,612.54
2018,10,19,11,0,912.0,89.0,1.6,27.0,682.0,836.01,615.76
2018,10,19,11,15,915.0,89.5,1.55,27.4,692.0,837.8,614.94
2018,10,19,11,30,918.0,90.0,1.5,27.8,702.0,836.13,612.02
2018,10,19,11,45,918.5,90.0,1.45,28.25,704.0,828.44,605.2
2018,10,19,12,0,919.0,90.0,1.4,28.7,706.0,817.31,596.35
2018,10,19,12,15,915.5,90.5,1.4,28.9,699.5,800.29,584.93
2018,10,19,12,30,912.0,91.0,1.4,29.1,693.0,780.07,571.54
2018,10,19,12,45,905.5,91.0,1.35,29.3,678.5,754.07,553.89
2018,10,19,13,0,899.0,91.0,1.3,29.5,664.0,725.27,534.45
2018,10,19,13,15,892.0,90.0,1.25,29.55,642.5,692.47,512.36
2018,10,19,13,30,885.0,89.0,1.2,29.6,621.0,657.24,487.18
2018,10,19,13,45,874.5,87.0,1.2,29.6,592.0,616.66,458.34
2018,10,19,14,0,864.0,85.0,1.2,29.6,563.0,575.02,428.04
2018,10,19,14,15,849.0,83.0,1.15,29.45,528.0,528.46,393.35
2018,10,19,14,30,834.0,81.0,1.1,29.3,493.0,481.0,357.06
2018,10,19,14,45,813.5,77.5,1.1,29.15,452.0,429.04,316.68
2018,10,19,15,0,793.0,74.0,1.1,29.0,411.0,377.27,275.16
2018,10,19,15,15,762.5,71.0,1.1,29.0,366.0,323.16,230.72
2018,10,19,15,30,732.0,68.0,1.1,29.0,321.0,270.85,186.8
2018,10,19,15,45,689.0,63.0,1.0,28.0,273.5,215.89,141.51
2018,10,19,16,0,646.0,58.0,0.9,27.0,226.0,163.19,98.7
2018,10,19,16,15,549.5,52.5,0.95,25.85,174.5,109.32,59.73
2018,10,19,16,30,453.0,47.0,1.0,24.7,123.0,65.91,33.28
2018,10,19,16,45,337.5,36.0,1.05,23.5,82.0,28.03,17.54
2018,10,19,17,0,222.0,25.0,1.1,22.3,41.0,20.02,6.38
2018,10,19,17,15,121.0,14.0,1.15,21.55,21.5,13.76,0.0
2018,10,19,17,30,20.0,3.0,1.2,20.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.2,20.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.15,12.6,8.0,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.1,13.1,16.0,41.68,0.0
2018,10,20,6,45,263.5,24.5,1.1,13.6,50.0,116.38,52.92
2018,10,20,7,0,408.0,36.0,1.1,14.1,84.0,196.63,144.74
2018,10,20,7,15,497.0,43.5,1.25,14.8,129.5,260.09,201.92
2018,10,20,7,30,586.0,51.0,1.4,15.5,175.0,331.17,263.28
2018,10,20,7,45,641.5,56.5,1.5,16.2,223.0,390.62,313.98
2018,10,20,8,0,697.0,62.0,1.6,16.9,271.0,450.97,363.66
2018,10,20,8,15,734.0,65.5,1.5,17.75,317.5,503.97,404.81
2018,10,20,8,30,771.0,69.0,1.4,18.6,364.0,557.69,444.63
2018,10,20,8,45,797.5,72.0,1.25,19.45,407.5,604.43,477.16
2018,10,20,9,0,824.0,75.0,1.1,20.3,451.0,650.41,507.56
2018,10,20,9,15,842.0,77.5,1.1,21.3,489.5,688.72,531.14
2018,10,20,9,30,860.0,80.0,1.1,22.3,528.0,725.13,552.86
2018,10,20,9,45,874.0,81.0,1.05,23.35,560.0,750.09,565.61
2018,10,20,10,0,888.0,82.0,1.0,24.4,592.0,777.0,579.52
2018,10,20,10,15,897.0,83.0,1.0,25.15,617.5,797.24,590.06
2018,10,20,10,30,906.0,84.0,1.0,25.9,643.0,814.41,598.6
2018,10,20,10,45,912.5,84.5,0.95,26.7,661.0,825.8,602.56
2018,10,20,11,0,919.0,85.0,0.9,27.5,679.0,833.82,604.43
2018,10,20,11,15,922.0,85.5,1.0,27.95,689.0,835.59,605.47
2018,10,20,11,30,925.0,86.0,1.1,28.4,699.0,833.86,604.38
2018,10,20,11,45,926.0,86.0,1.15,28.85,701.0,826.5,599.08
2018,10,20,12,0,927.0,86.0,1.2,29.3,703.0,815.67,591.7
2018,10,20,12,15,925.0,86.0,1.3,29.4,697.0,799.14,582.11
2018,10,20,12,30,923.0,86.0,1.4,29.5,691.0,779.35,570.35
2018,10,20,12,45,918.0,85.5,1.55,29.65,676.5,753.7,554.97
2018,10,20,13,0,913.0,85.0,1.7,29.8,662.0,725.15,537.4
2018,10,20,13,15,906.5,83.5,1.75,29.7,640.5,691.8,515.9
2018,10,20,13,30,900.0,82.0,1.8,29.6,619.0,655.98,490.96
2018,10,20,13,45,889.5,80.5,1.85,29.55,590.0,615.47,461.97
2018,10,20,14,0,879.0,79.0,1.9,29.5,561.0,573.17,430.91
2018,10,20,14,15,864.5,77.0,1.95,29.25,526.0,526.71,396.24
2018,10,20,14,30,850.0,75.0,2.0,29.0,491.0,479.24,359.67
2018,10,20,14,45,829.5,72.5,2.0,28.75,450.0,427.7,318.78
2018,10,20,15,0,809.0,70.0,2.0,28.5,409.0,376.3,276.73
2018,10,20,15,15,779.0,67.0,2.0,28.5,364.0,321.73,231.05
2018,10,20,15,30,749.0,64.0,2.0,28.5,319.0,268.87,185.93
2018,10,20,15,45,706.5,59.5,1.85,27.4,271.5,213.82,139.99
2018,10,20,16,0,664.0,55.0,1.7,26.3,224.0,162.49,97.87
2018,10,20,16,15,597.5,49.0,1.6,24.9,176.5,109.4,58.25
2018,10,20,16,30,531.0,43.0,1.5,23.5,129.0,64.81,30.7
2018,10,20,16,45,402.0,33.5,1.35,22.15,85.5,25.55,15.47
2018,10,20,17,0,273.0,24.0,1.2,20.8,42.0,19.31,4.4
2018,10,20,17,15,146.5,13.5,1.2,20.05,22.0,13.27,0.0
2018,10,20,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,6,15,50.5,5.5,0.95,10.9,6.5,0.0,0.0
2018,10,21,6,30,101.0,11.0,1.0,11.3,13.0,35.13,0.0
2018,10,21,6,45,260.0,22.5,1.1,11.75,47.5,112.04,43.55
2018,10,21,7,0,419.0,34.0,1.2,12.2,82.0,197.28,145.31
2018,10,21,7,15,474.5,41.5,1.25,12.75,120.5,247.78,193.42
2018,10,21,7,30,530.0,49.0,1.3,13.3,159.0,302.8,242.68
2018,10,21,7,45,335.0,70.5,1.35,13.85,146.5,254.29,207.17
2018,10,21,8,0,140.0,92.0,1.4,14.4,134.0,175.89,143.48
2018,10,21,8,15,200.0,109.0,1.4,15.15,179.0,240.83,197.61
2018,10,21,8,30,260.0,126.0,1.4,15.9,224.0,303.02,247.78
2018,10,21,8,45,356.5,130.5,1.4,16.6,282.0,386.36,313.81
2018,10,21,9,0,453.0,135.0,1.4,17.3,340.0,466.43,375.33
2018,10,21,9,15,499.5,141.0,1.35,18.0,384.5,517.64,412.46
2018,10,21,9,30,546.0,147.0,1.3,18.7,429.0,569.59,449.28
2018,10,21,9,45,650.5,133.0,1.25,19.4,489.5,646.92,504.46
2018,10,21,10,0,755.0,119.0,1.2,20.1,550.0,721.68,554.64
2018,10,21,10,15,824.5,104.0,1.15,20.7,593.0,766.18,581.86
2018,10,21,10,30,894.0,89.0,1.1,21.3,636.0,807.37,606.55
2018,10,21,10,45,900.0,90.0,1.1,21.95,654.0,818.74,611.46
2018,10,21,11,0,906.0,91.0,1.1,22.6,672.0,826.77,614.6
2018,10,21,11,15,909.0,91.5,1.15,23.1,682.0,828.46,614.7
2018,10,21,11,30,912.0,92.0,1.2,23.6,692.0,826.7,612.71
2018,10,21,11,45,912.5,92.0,1.25,24.1,693.5,818.97,606.92
2018,10,21,12,0,913.0,92.0,1.3,24.6,695.0,807.85,599.04
2018,10,21,12,15,909.5,92.0,1.4,25.0,688.5,790.35,587.78
2018,10,21,12,30,906.0,92.0,1.5,25.4,682.0,769.69,574.43
2018,10,21,12,45,898.5,93.0,1.6,25.85,667.5,744.19,557.61
2018,10,21,13,0,891.0,94.0,1.7,26.3,653.0,715.95,538.83
2018,10,21,13,15,883.5,92.5,1.85,26.4,631.0,682.55,516.58
2018,10,21,13,30,876.0,91.0,2.0,26.5,609.0,648.29,492.4
2018,10,21,13,45,865.0,89.5,2.15,26.6,580.5,607.95,463.17
2018,10,21,14,0,854.0,88.0,2.3,26.7,552.0,565.93,431.81
2018,10,21,14,15,838.5,85.0,2.45,26.45,516.5,518.61,396.14
2018,10,21,14,30,823.0,82.0,2.6,26.2,481.0,470.5,358.61
2018,10,21,14,45,801.5,79.0,2.7,25.9,440.5,419.32,317.45
2018,10,21,15,0,780.0,76.0,2.8,25.6,400.0,368.44,275.22
2018,10,21,15,15,748.5,72.5,2.8,25.6,355.0,314.44,229.23
2018,10,21,15,30,717.0,69.0,2.8,25.6,310.0,262.38,184.13
2018,10,21,15,45,671.5,63.5,2.9,24.3,262.5,206.2,137.08
2018,10,21,16,0,626.0,58.0,3.0,23.0,215.0,155.29,95.08
2018,10,21,16,15,555.0,51.0,2.8,21.85,168.0,104.62,57.09
2018,10,21,16,30,484.0,44.0,2.6,20.7,121.0,61.53,30.4
2018,10,21,16,45,358.5,34.0,2.4,19.55,80.0,26.31,16.15
2018,10,21,17,0,233.0,24.0,2.2,18.4,39.0,19.62,2.39
2018,10,21,17,15,116.5,12.0,2.15,17.6,19.5,11.8,0.0
2018,10,21,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,1.4,10.85,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,1.6,11.4,3.0,2.95,0.0
2018,10,22,6,45,25.5,11.0,1.85,11.9,14.0,22.06,2.5
2018,10,22,7,0,51.0,19.0,2.1,12.4,25.0,42.67,28.13
2018,10,22,7,15,262.5,32.0,2.15,12.9,83.5,152.88,119.31
2018,10,22,7,30,474.0,45.0,2.2,13.4,142.0,272.3,219.53
2018,10,22,7,45,261.5,51.0,2.3,13.85,106.5,193.96,158.61
2018,10,22,8,0,49.0,57.0,2.4,14.3,71.0,87.31,69.19
2018,10,22,8,15,41.5,89.5,2.35,14.8,103.0,115.39,92.79
2018,10,22,8,30,34.0,122.0,2.3,15.3,135.0,147.92,119.36
2018,10,22,8,45,82.0,152.5,2.3,15.85,188.0,212.82,173.05
2018,10,22,9,0,130.0,183.0,2.3,16.4,241.0,288.33,233.86
2018,10,22,9,15,340.5,165.0,2.3,16.95,335.5,423.8,343.96
2018,10,22,9,30,551.0,147.0,2.3,17.5,430.0,571.41,458.46
2018,10,22,9,45,703.0,118.5,2.3,18.05,502.0,667.33,529.8
2018,10,22,10,0,855.0,90.0,2.3,18.6,574.0,759.57,593.82
2018,10,22,10,15,882.0,86.5,2.35,19.1,604.5,783.33,608.17
2018,10,22,10,30,909.0,83.0,2.4,19.6,635.0,809.16,624.53
2018,10,22,10,45,915.5,83.5,2.4,20.1,653.0,820.43,630.29
2018,10,22,11,0,922.0,84.0,2.4,20.6,671.0,828.34,633.91
2018,10,22,11,15,925.5,84.5,2.5,20.95,681.5,830.41,634.75
2018,10,22,11,30,929.0,85.0,2.6,21.3,692.0,828.98,633.32
2018,10,22,11,45,929.5,85.0,2.65,21.65,693.5,821.14,627.23
2018,10,22,12,0,930.0,85.0,2.7,22.0,695.0,809.84,618.92
2018,10,22,12,15,928.5,84.5,2.8,22.15,689.0,793.08,607.7
2018,10,22,12,30,927.0,84.0,2.9,22.3,683.0,773.05,594.22
2018,10,22,12,45,922.0,83.5,2.95,22.5,668.5,747.34,576.36
2018,10,22,13,0,917.0,83.0,3.0,22.7,654.0,718.73,556.44
2018,10,22,13,15,909.5,81.5,3.1,22.6,631.5,684.67,532.81
2018,10,22,13,30,902.0,80.0,3.2,22.5,609.0,648.2,505.9
2018,10,22,13,45,891.0,79.0,3.3,22.4,580.5,607.96,475.48
2018,10,22,14,0,880.0,78.0,3.4,22.3,552.0,565.96,442.9
2018,10,22,14,15,864.5,76.0,3.45,21.95,516.5,519.11,406.02
2018,10,22,14,30,849.0,74.0,3.5,21.6,481.0,471.34,367.29
2018,10,22,14,45,827.5,71.0,3.6,21.2,440.0,419.14,324.09
2018,10,22,15,0,806.0,68.0,3.7,20.8,399.0,367.19,279.75
2018,10,22,15,15,775.0,65.0,3.7,20.8,354.0,312.75,232.01
2018,10,22,15,30,744.0,62.0,3.7,20.8,309.0,260.14,185.15
2018,10,22,15,45,698.5,58.0,3.7,19.6,261.5,205.59,138.05
2018,10,22,16,0,653.0,54.0,3.7,18.4,214.0,155.1,95.46
2018,10,22,16,15,581.5,47.5,3.55,17.6,166.5,102.18,55.13
2018,10,22,16,30,510.0,41.0,3.4,16.8,119.0,58.32,28.11
2018,10,22,16,45,381.0,32.0,3.25,16.0,78.5,24.66,14.88
2018,10,22,17,0,252.0,23.0,3.1,15.2,38.0,18.89,0.0
2018,10,22,17,15,126.0,11.5,3.0,14.65,19.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,6,15,9.5,3.0,1.25,10.7,3.0,0.0,0.0
2018,10,23,6,30,19.0,6.0,1.4,11.2,6.0,10.39,0.0
2018,10,23,6,45,71.5,21.5,1.5,11.75,28.0,49.98,6.89
2018,10,23,7,0,124.0,37.0,1.6,12.3,50.0,93.07,66.82
2018,10,23,7,15,202.5,50.5,1.65,12.8,85.0,149.89,116.87
2018,10,23,7,30,281.0,64.0,1.7,13.3,120.0,207.97,167.25
2018,10,23,7,45,221.0,87.0,1.8,13.8,138.5,211.04,172.03
2018,10,23,8,0,161.0,110.0,1.9,14.3,157.0,208.36,170.58
2018,10,23,8,15,208.0,126.5,1.95,14.65,197.5,265.51,218.16
2018,10,23,8,30,255.0,143.0,2.0,15.0,238.0,318.94,261.71
2018,10,23,8,45,294.0,156.5,2.0,15.4,278.0,366.4,299.45
2018,10,23,9,0,333.0,170.0,2.0,15.8,318.0,415.51,337.71
2018,10,23,9,15,536.5,138.5,2.1,16.1,400.5,537.18,434.47
2018,10,23,9,30,740.0,107.0,2.2,16.4,483.0,664.0,531.58
2018,10,23,9,45,530.0,158.0,2.3,16.75,436.0,577.41,461.68
2018,10,23,10,0,320.0,209.0,2.4,17.1,389.0,475.19,379.73
2018,10,23,10,15,270.5,238.0,2.5,17.25,394.5,472.81,376.48
2018,10,23,10,30,221.0,267.0,2.6,17.4,400.0,459.36,364.33
2018,10,23,10,45,306.5,260.5,2.7,17.6,451.0,527.66,417.66
2018,10,23,11,0,392.0,254.0,2.8,17.8,502.0,587.29,463.37
2018,10,23,11,15,468.5,232.5,2.9,17.85,533.5,630.44,496.66
2018,10,23,11,30,545.0,211.0,3.0,17.9,565.0,663.67,522.67
2018,10,23,11,45,580.5,199.5,3.05,17.9,577.0,672.77,529.9
2018,10,23,12,0,616.0,188.0,3.1,17.9,589.0,681.98,537.26
2018,10,23,12,15,482.5,225.5,3.15,17.9,538.0,607.36,479.16
2018,10,23,12,30,349.0,263.0,3.2,17.9,487.0,531.92,420.11
2018,10,23,12,45,375.5,246.5,3.2,17.85,482.5,523.65,414.98
2018,10,23,13,0,402.0,230.0,3.2,17.8,478.0,518.09,411.29
2018,10,23,13,15,630.5,160.5,3.1,18.0,534.5,584.23,464.41
2018,10,23,13,30,859.0,91.0,3.0,18.2,591.0,631.09,500.82
2018,10,23,13,45,863.0,85.5,2.9,18.45,567.0,596.05,472.17
2018,10,23,14,0,867.0,80.0,2.8,18.7,543.0,557.61,440.87
2018,10,23,14,15,732.5,103.0,2.65,18.8,476.5,476.99,376.38
2018,10,23,14,30,598.0,126.0,2.5,18.9,410.0,404.52,317.91
2018,10,23,14,45,650.5,103.5,2.35,19.0,388.0,374.69,291.59
2018,10,23,15,0,703.0,81.0,2.2,19.1,366.0,338.71,258.75
2018,10,23,15,15,708.5,71.5,2.2,19.1,331.0,295.41,219.67
2018,10,23,15,30,714.0,62.0,2.2,19.1,296.0,249.58,177.64
2018,10,23,15,45,687.0,56.5,2.05,18.75,253.0,199.25,132.98
2018,10,23,16,0,660.0,51.0,1.9,18.4,210.0,151.01,91.39
2018,10,23,16,15,581.0,45.5,1.7,17.45,162.5,98.28,52.04
2018,10,23,16,30,502.0,40.0,1.5,16.5,115.0,55.33,26.52
2018,10,23,16,45,374.0,31.0,1.3,15.55,75.0,23.97,14.15
2018,10,23,17,0,246.0,22.0,1.1,14.6,35.0,18.14,0.0
2018,10,23,17,15,123.0,11.0,1.15,14.15,17.5,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,1.0,10.95,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,1.0,11.3,7.0,13.91,0.0
2018,10,24,6,45,77.0,21.5,0.95,11.7,28.0,51.28,0.0
2018,10,24,7,0,124.0,36.0,0.9,12.1,49.0,91.77,65.18
2018,10,24,7,15,249.0,48.0,1.1,12.8,91.5,164.16,127.53
2018,10,24,7,30,374.0,60.0,1.3,13.5,134.0,242.29,193.97
2018,10,24,7,45,497.0,61.0,1.5,14.2,186.5,320.28,259.92
2018,10,24,8,0,620.0,62.0,1.7,14.9,239.0,405.7,330.61
2018,10,24,8,15,690.0,62.0,1.65,15.55,290.0,466.67,379.65
2018,10,24,8,30,760.0,62.0,1.6,16.2,341.0,533.54,431.51
2018,10,24,8,45,793.0,63.0,1.6,16.85,384.5,581.02,467.01
2018,10,24,9,0,826.0,64.0,1.6,17.5,428.0,624.01,498.3
2018,10,24,9,15,842.5,66.0,1.6,18.15,464.5,660.19,522.17
2018,10,24,9,30,859.0,68.0,1.6,18.8,501.0,694.46,544.18
2018,10,24,9,45,870.0,70.0,1.6,19.5,532.0,722.51,561.31
2018,10,24,10,0,881.0,72.0,1.6,20.2,563.0,747.91,576.41
2018,10,24,10,15,889.0,73.0,1.7,20.75,587.0,767.03,588.28
2018,10,24,10,30,897.0,74.0,1.8,21.3,611.0,783.09,598.09
2018,10,24,10,45,901.5,74.5,1.85,21.8,627.5,792.66,603.15
2018,10,24,11,0,906.0,75.0,1.9,22.3,644.0,798.89,606.08
2018,10,24,11,15,907.5,75.5,2.0,22.65,653.0,799.38,605.98
2018,10,24,11,30,909.0,76.0,2.1,23.0,662.0,796.46,603.69
2018,10,24,11,45,908.5,76.0,2.25,23.35,663.0,788.02,598.08
2018,10,24,12,0,908.0,76.0,2.4,23.7,664.0,776.24,590.22
2018,10,24,12,15,905.5,76.0,2.5,23.95,657.5,759.67,578.98
2018,10,24,12,30,903.0,76.0,2.6,24.2,651.0,739.95,565.57
2018,10,24,12,45,898.0,75.5,2.7,24.45,637.0,714.87,548.38
2018,10,24,13,0,893.0,75.0,2.8,24.7,623.0,686.99,529.15
2018,10,24,13,15,884.5,74.5,2.8,24.7,601.5,654.17,505.58
2018,10,24,13,30,876.0,74.0,2.8,24.7,580.0,619.07,479.17
2018,10,24,13,45,842.0,79.0,2.85,24.75,546.0,572.84,443.89
2018,10,24,14,0,808.0,84.0,2.9,24.8,512.0,527.27,408.39
2018,10,24,14,15,772.0,86.5,2.85,24.6,473.5,477.49,369.19
2018,10,24,14,30,736.0,89.0,2.8,24.4,435.0,428.71,329.9
2018,10,24,14,45,527.0,118.5,2.75,24.2,355.0,336.5,257.69
2018,10,24,15,0,318.0,148.0,2.7,24.0,275.0,259.76,198.17
2018,10,24,15,15,378.5,120.5,2.7,24.0,255.0,235.4,175.88
2018,10,24,15,30,439.0,93.0,2.7,24.0,235.0,203.51,146.07
2018,10,24,15,45,533.5,71.0,2.5,23.25,216.5,177.79,119.16
2018,10,24,16,0,628.0,49.0,2.3,22.5,198.0,141.94,83.91
2018,10,24,16,15,554.0,43.5,2.1,21.7,153.0,91.84,47.2
2018,10,24,16,30,480.0,38.0,1.9,20.9,108.0,50.9,23.61
2018,10,24,16,45,352.5,29.5,1.65,20.05,70.0,22.78,12.61
2018,10,24,17,0,225.0,21.0,1.4,19.2,32.0,17.39,0.0
2018,10,24,17,15,112.5,10.5,1.5,18.65,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,0.9,11.95,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,0.9,12.3,9.0,24.34,0.0
2018,10,25,6,45,197.0,20.5,0.9,12.7,37.0,86.75,0.0
2018,10,25,7,0,323.0,33.0,0.9,13.1,65.0,160.09,113.06
2018,10,25,7,15,452.5,39.5,0.95,13.7,111.5,232.23,178.45
2018,10,25,7,30,582.0,46.0,1.0,14.3,158.0,315.71,249.48
2018,10,25,7,45,429.5,72.0,1.1,14.9,167.0,297.32,239.39
2018,10,25,8,0,277.0,98.0,1.2,15.5,176.0,259.43,210.87
2018,10,25,8,15,434.0,94.5,1.25,16.25,241.0,359.64,292.79
2018,10,25,8,30,591.0,91.0,1.3,17.0,306.0,467.33,377.32
2018,10,25,8,45,697.5,80.5,1.3,17.8,363.5,541.51,433.37
2018,10,25,9,0,804.0,70.0,1.3,18.6,421.0,618.14,489.67
2018,10,25,9,15,830.0,70.5,1.45,19.45,460.0,658.43,517.42
2018,10,25,9,30,856.0,71.0,1.6,20.3,499.0,692.94,540.19
2018,10,25,9,45,870.0,72.0,1.7,21.15,530.5,721.84,558.33
2018,10,25,10,0,884.0,73.0,1.8,22.0,562.0,748.22,574.57
2018,10,25,10,15,892.5,74.0,1.9,22.65,586.5,767.69,586.34
2018,10,25,10,30,901.0,75.0,2.0,23.3,611.0,784.1,596.05
2018,10,25,10,45,907.0,76.0,2.05,24.0,628.5,795.36,601.76
2018,10,25,11,0,913.0,77.0,2.1,24.7,646.0,803.29,605.3
2018,10,25,11,15,916.0,77.5,2.1,25.1,656.0,804.9,604.98
2018,10,25,11,30,919.0,78.0,2.1,25.5,666.0,803.06,602.49
2018,10,25,11,45,920.0,77.5,2.1,25.9,667.5,795.11,596.02
2018,10,25,12,0,921.0,77.0,2.1,26.3,669.0,783.75,587.42
2018,10,25,12,15,918.5,77.5,2.15,26.55,663.0,767.52,576.34
2018,10,25,12,30,916.0,78.0,2.2,26.8,657.0,748.08,563.16
2018,10,25,12,45,910.0,78.5,2.25,27.05,643.0,723.09,546.17
2018,10,25,13,0,904.0,79.0,2.3,27.3,629.0,695.29,527.22
2018,10,25,13,15,897.0,77.5,2.3,27.4,607.5,662.07,503.4
2018,10,25,13,30,890.0,76.0,2.3,27.5,586.0,626.45,476.99
2018,10,25,13,45,879.5,74.5,2.35,27.6,557.5,586.61,447.16
2018,10,25,14,0,869.0,73.0,2.4,27.7,529.0,545.02,415.3
2018,10,25,14,15,854.5,71.0,2.4,27.55,494.5,499.4,379.83
2018,10,25,14,30,840.0,69.0,2.4,27.4,460.0,452.83,342.61
2018,10,25,14,45,819.0,67.0,2.45,27.25,420.5,402.61,301.66
2018,10,25,15,0,798.0,65.0,2.5,27.1,381.0,352.62,259.7
2018,10,25,15,15,766.5,61.5,2.5,27.1,336.5,298.4,213.5
2018,10,25,15,30,735.0,58.0,2.5,27.1,292.0,246.07,168.26
2018,10,25,15,45,688.5,54.0,2.2,26.05,245.5,192.42,123.23
2018,10,25,16,0,642.0,50.0,1.9,25.0,199.0,142.93,83.05
2018,10,25,16,15,524.0,46.0,1.75,23.7,149.0,89.56,46.3
2018,10,25,16,30,406.0,42.0,1.6,22.4,99.0,50.4,25.38
2018,10,25,16,45,277.5,30.0,1.5,21.1,62.0,23.52,12.82
2018,10,25,17,0,149.0,18.0,1.4,19.8,25.0,14.19,0.0
2018,10,25,17,15,74.5,9.0,1.45,19.2,12.5,8.85,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.5,0.9,12.4,4.5,0.0,0.0
2018,10,26,6,30,85.0,9.0,0.9,12.8,9.0,28.39,0.0
2018,10,26,6,45,228.5,19.0,0.9,13.2,37.0,92.92,0.0
2018,10,26,7,0,372.0,29.0,0.9,13.6,65.0,171.28,118.78
2018,10,26,7,15,482.5,35.5,0.95,14.25,109.5,237.68,181.42
2018,10,26,7,30,593.0,42.0,1.0,14.9,154.0,311.31,244.98
2018,10,26,7,45,580.5,54.0,1.1,15.55,189.0,348.37,278.8
2018,10,26,8,0,568.0,66.0,1.2,16.2,224.0,380.24,306.8
2018,10,26,8,15,547.5,81.5,1.1,17.05,255.0,409.07,329.73
2018,10,26,8,30,527.0,97.0,1.0,17.9,286.0,434.54,348.58
2018,10,26,8,45,547.5,106.5,0.9,18.75,324.0,475.73,378.59
2018,10,26,9,0,568.0,116.0,0.8,19.6,362.0,516.45,406.85
2018,10,26,9,15,586.5,123.5,0.75,20.4,396.5,552.88,431.42
2018,10,26,9,30,605.0,131.0,0.7,21.2,431.0,588.19,454.41
2018,10,26,9,45,627.0,135.0,0.6,22.05,463.0,620.84,474.34
2018,10,26,10,0,649.0,139.0,0.5,22.9,495.0,651.98,492.52
2018,10,26,10,15,692.0,132.5,0.55,23.6,527.5,685.68,514.74
2018,10,26,10,30,735.0,126.0,0.6,24.3,560.0,717.69,534.55
2018,10,26,10,45,698.0,142.5,0.6,25.0,564.0,711.19,527.71
2018,10,26,11,0,661.0,159.0,0.6,25.7,568.0,701.23,518.59
2018,10,26,11,15,640.5,168.5,0.65,26.25,570.0,693.62,512.3
2018,10,26,11,30,620.0,178.0,0.7,26.8,572.0,683.45,504.28
2018,10,26,11,45,685.5,156.5,0.8,27.3,593.0,704.13,519.57
2018,10,26,12,0,751.0,135.0,0.9,27.8,614.0,720.61,531.11
2018,10,26,12,15,764.5,128.5,1.0,28.1,612.0,710.38,524.72
2018,10,26,12,30,778.0,122.0,1.1,28.4,610.0,695.5,515.48
2018,10,26,12,45,826.0,103.5,1.25,28.65,611.5,690.52,513.56
2018,10,26,13,0,874.0,85.0,1.4,28.9,613.0,678.21,506.4
2018,10,26,13,15,840.0,91.5,1.45,28.95,584.5,638.82,478.33
2018,10,26,13,30,806.0,98.0,1.5,29.0,556.0,596.59,448.01
2018,10,26,13,45,794.5,95.0,1.55,29.05,527.5,557.12,419.31
2018,10,26,14,0,783.0,92.0,1.6,29.1,499.0,516.25,388.78
2018,10,26,14,15,756.0,89.5,1.6,28.9,461.0,467.07,351.52
2018,10,26,14,30,729.0,87.0,1.6,28.7,423.0,418.27,313.58
2018,10,26,14,45,701.5,84.0,1.6,28.55,384.0,368.87,274.11
2018,10,26,15,0,674.0,81.0,1.6,28.4,345.0,320.99,234.8
2018,10,26,15,15,671.0,72.5,1.6,28.4,309.5,276.58,196.66
2018,10,26,15,30,668.0,64.0,1.6,28.4,274.0,231.42,157.18
2018,10,26,15,45,588.5,61.5,1.25,27.35,224.5,176.12,112.87
2018,10,26,16,0,509.0,59.0,0.9,26.3,175.0,128.61,76.44
2018,10,26,16,15,429.5,50.5,0.9,25.4,132.5,83.6,44.99
2018,10,26,16,30,350.0,42.0,0.9,24.5,90.0,47.22,24.34
2018,10,26,16,45,256.0,30.0,0.9,23.55,57.5,23.81,12.48
2018,10,26,17,0,162.0,18.0,0.9,22.6,25.0,17.69,0.0
2018,10,26,17,15,81.0,9.0,0.95,22.1,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.1,13.5,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.2,13.9,5.0,11.75,0.0
2018,10,27,6,45,154.5,19.0,1.3,14.25,32.0,71.42,0.0
2018,10,27,7,0,279.0,33.0,1.4,14.6,59.0,143.81,97.9
2018,10,27,7,15,410.5,39.5,1.55,15.2,103.0,214.1,163.14
2018,10,27,7,30,542.0,46.0,1.7,15.8,147.0,295.69,232.98
2018,10,27,7,45,595.0,52.0,1.85,16.4,191.5,351.06,281.43
2018,10,27,8,0,648.0,58.0,2.0,17.0,236.0,409.65,330.96
2018,10,27,8,15,579.5,78.0,1.95,17.7,258.0,420.92,340.67
2018,10,27,8,30,511.0,98.0,1.9,18.4,280.0,424.59,343.2
2018,10,27,8,45,627.5,89.5,1.85,19.1,340.0,504.31,405.27
2018,10,27,9,0,744.0,81.0,1.8,19.8,400.0,586.55,466.81
2018,10,27,9,15,712.0,96.5,1.8,20.45,423.5,605.44,478.32
2018,10,27,9,30,680.0,112.0,1.8,21.1,447.0,617.6,485.01
2018,10,27,9,45,662.5,126.0,1.8,21.75,469.0,634.37,494.99
2018,10,27,10,0,645.0,140.0,1.8,22.4,491.0,647.82,502.3
2018,10,27,10,15,745.0,116.0,1.85,22.95,539.0,704.65,542.34
2018,10,27,10,30,845.0,92.0,1.9,23.5,587.0,758.57,578.06
2018,10,27,10,45,847.5,94.5,2.0,24.0,603.0,768.14,583.19
2018,10,27,11,0,850.0,97.0,2.1,24.5,619.0,774.52,586.6
2018,10,27,11,15,866.0,93.0,2.1,24.95,632.0,776.72,586.63
2018,10,27,11,30,882.0,89.0,2.1,25.4,645.0,779.97,587.56
2018,10,27,11,45,884.0,89.0,2.15,25.85,647.5,773.53,582.32
2018,10,27,12,0,886.0,89.0,2.2,26.3,650.0,763.79,575.01
2018,10,27,12,15,891.5,86.0,2.25,26.55,646.0,750.1,565.57
2018,10,27,12,30,897.0,83.0,2.3,26.8,642.0,733.08,553.91
2018,10,27,12,45,865.0,90.5,2.35,27.0,619.5,698.02,529.82
2018,10,27,13,0,833.0,98.0,2.4,27.2,597.0,663.66,505.24
2018,10,27,13,15,845.5,90.5,2.45,27.15,582.0,638.17,487.11
2018,10,27,13,30,858.0,83.0,2.5,27.1,567.0,607.92,465.04
2018,10,27,13,45,822.5,86.0,2.6,27.05,531.0,560.82,429.82
2018,10,27,14,0,787.0,89.0,2.7,27.0,495.0,512.48,392.97
2018,10,27,14,15,757.0,88.0,2.75,26.75,457.0,463.35,354.87
2018,10,27,14,30,727.0,87.0,2.8,26.5,419.0,414.83,316.22
2018,10,27,14,45,691.5,85.5,2.85,26.25,378.5,363.96,274.85
2018,10,27,15,0,656.0,84.0,2.9,26.0,338.0,315.35,234.32
2018,10,27,15,15,615.0,79.5,2.9,26.0,295.5,264.31,191.14
2018,10,27,15,30,574.0,75.0,2.9,26.0,253.0,216.41,150.26
2018,10,27,15,45,514.0,68.5,2.9,24.85,208.5,166.3,109.38
2018,10,27,16,0,454.0,62.0,2.9,23.7,164.0,122.05,74.59
2018,10,27,16,15,391.0,52.0,2.7,22.75,124.5,80.37,44.63
2018,10,27,16,30,328.0,42.0,2.5,21.8,85.0,45.52,24.17
2018,10,27,16,45,223.0,29.0,2.3,20.8,53.0,22.52,11.18
2018,10,27,17,0,118.0,16.0,2.1,19.8,21.0,15.73,0.0
2018,10,27,17,15,59.0,8.0,2.1,19.2,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.0,1.85,13.3,1.0,0.0,0.0
2018,10,28,6,30,9.0,2.0,2.0,13.8,2.0,1.97,0.0
2018,10,28,6,45,10.0,14.5,2.2,14.25,15.0,16.98,0.0
2018,10,28,7,0,11.0,27.0,2.4,14.7,28.0,32.83,18.75
2018,10,28,7,15,115.0,40.5,2.55,15.35,61.0,96.04,71.88
2018,10,28,7,30,219.0,54.0,2.7,16.0,94.0,166.67,131.55
2018,10,28,7,45,180.5,77.0,2.9,16.6,116.0,177.87,142.91
2018,10,28,8,0,142.0,100.0,3.1,17.2,138.0,185.48,150.08
2018,10,28,8,15,263.0,104.5,3.15,17.75,191.0,266.72,218.0
2018,10,28,8,30,384.0,109.0,3.2,18.3,244.0,358.93,293.3
2018,10,28,8,45,427.5,118.5,3.25,18.85,286.0,408.83,332.8
2018,10,28,9,0,471.0,128.0,3.3,19.4,328.0,460.2,372.71
2018,10,28,9,15,608.5,110.5,3.3,19.9,392.5,549.34,442.29
2018,10,28,9,30,746.0,93.0,3.3,20.4,457.0,637.01,508.9
2018,10,28,9,45,546.0,141.5,3.35,20.9,417.0,565.28,449.91
2018,10,28,10,0,346.0,190.0,3.4,21.4,377.0,467.93,371.57
2018,10,28,10,15,322.5,215.0,3.45,21.75,395.5,481.96,380.87
2018,10,28,10,30,299.0,240.0,3.5,22.1,414.0,493.92,388.01
2018,10,28,10,45,280.5,250.5,3.55,22.45,417.5,491.79,385.0
2018,10,28,11,0,262.0,261.0,3.6,22.8,421.0,488.31,381.05
2018,10,28,11,15,480.0,202.0,3.65,22.95,500.5,598.12,467.7
2018,10,28,11,30,698.0,143.0,3.7,23.1,580.0,701.22,546.6
2018,10,28,11,45,798.5,111.5,3.75,23.3,612.5,733.87,569.22
2018,10,28,12,0,899.0,80.0,3.8,23.5,645.0,760.37,587.81
2018,10,28,12,15,893.5,80.5,3.85,23.5,637.5,742.3,575.0
2018,10,28,12,30,888.0,81.0,3.9,23.5,630.0,721.22,560.36
2018,10,28,12,45,879.0,82.0,4.0,23.55,615.5,695.4,542.35
2018,10,28,13,0,870.0,83.0,4.1,23.6,601.0,667.02,522.02
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,634.16,497.38
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,599.13,470.63
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,532.59,418.43
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,469.5,368.44
2018,10,28,14,15,580.5,130.5,4.2,22.85,412.0,417.78,327.31
