Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,15,3.0,0.5,1.2,12.0,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.0,0.6,7.55,5.5,0.0,0.0
2018,11,18,7,0,47.0,10.0,0.6,7.5,11.0,22.18,0.0
2018,11,18,7,15,129.0,25.5,0.65,7.85,37.5,80.46,25.72
2018,11,18,7,30,211.0,41.0,0.7,8.2,64.0,138.77,103.29
2018,11,18,7,45,291.5,56.0,0.75,8.55,103.0,195.68,155.01
2018,11,18,8,0,372.0,71.0,0.8,8.9,142.0,259.03,210.1
2018,11,18,8,15,367.0,84.0,0.85,9.25,168.5,285.02,234.11
2018,11,18,8,30,362.0,97.0,0.9,9.6,195.0,309.74,256.05
2018,11,18,8,45,448.5,103.5,0.9,9.95,244.0,375.33,310.2
2018,11,18,9,0,535.0,110.0,0.9,10.3,293.0,445.13,365.93
2018,11,18,9,15,593.0,111.5,0.95,10.95,334.5,497.91,406.74
2018,11,18,9,30,651.0,113.0,1.0,11.6,376.0,550.01,446.19
2018,11,18,9,45,681.5,114.5,1.05,12.3,408.0,584.51,471.25
2018,11,18,10,0,712.0,116.0,1.1,13.0,440.0,617.66,494.95
2018,11,18,10,15,729.5,117.5,1.2,13.65,464.5,640.35,510.96
2018,11,18,10,30,747.0,119.0,1.3,14.3,489.0,660.77,525.18
2018,11,18,10,45,760.5,118.5,1.4,15.0,506.5,673.71,533.73
2018,11,18,11,0,774.0,118.0,1.5,15.7,524.0,683.96,540.27
2018,11,18,11,15,780.5,119.0,1.5,16.25,534.5,688.16,541.73
2018,11,18,11,30,787.0,120.0,1.5,16.8,545.0,689.43,541.1
2018,11,18,11,45,790.5,119.0,1.55,17.35,547.5,683.47,535.71
2018,11,18,12,0,794.0,118.0,1.6,17.9,550.0,674.58,528.23
2018,11,18,12,15,764.5,126.5,1.55,18.2,539.0,651.25,509.46
2018,11,18,12,30,735.0,135.0,1.5,18.5,528.0,625.95,489.32
2018,11,18,12,45,682.5,142.5,1.45,18.85,500.5,583.74,456.56
2018,11,18,13,0,630.0,150.0,1.4,19.2,473.0,541.45,423.64
2018,11,18,13,15,626.0,146.5,1.3,19.35,456.5,516.13,403.53
2018,11,18,13,30,622.0,143.0,1.2,19.5,440.0,489.12,381.7
2018,11,18,13,45,603.0,140.0,1.1,19.6,414.5,453.5,353.12
2018,11,18,14,0,584.0,137.0,1.0,19.7,389.0,416.01,322.76
2018,11,18,14,15,554.5,128.5,0.9,19.55,353.0,370.17,285.94
2018,11,18,14,30,525.0,120.0,0.8,19.4,317.0,325.44,249.38
2018,11,18,14,45,496.5,112.5,0.65,19.2,283.5,283.47,214.21
2018,11,18,15,0,468.0,105.0,0.5,19.0,250.0,243.08,179.87
2018,11,18,15,15,380.0,94.0,0.5,19.0,200.5,186.51,134.59
2018,11,18,15,30,292.0,83.0,0.5,19.0,151.0,137.99,96.48
2018,11,18,15,45,252.0,69.5,0.65,17.55,119.5,102.58,68.45
2018,11,18,16,0,212.0,56.0,0.8,16.1,88.0,71.1,44.56
2018,11,18,16,15,139.5,40.0,0.9,15.35,58.0,41.0,23.76
2018,11,18,16,30,67.0,24.0,1.0,14.6,28.0,20.08,3.8
2018,11,18,16,45,36.5,12.5,1.05,13.85,14.5,12.29,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.2,6.9,8.0,13.59,0.0
2018,11,19,7,15,75.5,23.0,1.3,7.7,29.5,55.57,10.07
2018,11,19,7,30,129.0,38.0,1.4,8.5,51.0,99.54,72.62
2018,11,19,7,45,199.5,51.0,1.5,9.25,83.0,152.68,120.52
2018,11,19,8,0,270.0,64.0,1.6,10.0,115.0,205.38,166.73
2018,11,19,8,15,284.5,79.0,1.65,10.6,144.5,239.17,196.84
2018,11,19,8,30,299.0,94.0,1.7,11.2,174.0,273.23,226.26
2018,11,19,8,45,404.0,99.0,1.75,11.8,225.0,344.69,285.86
2018,11,19,9,0,509.0,104.0,1.8,12.4,276.0,421.69,348.34
2018,11,19,9,15,574.0,104.5,1.75,13.05,318.5,477.19,391.73
2018,11,19,9,30,639.0,105.0,1.7,13.7,361.0,531.78,433.37
2018,11,19,9,45,649.5,110.0,1.65,14.35,387.0,556.86,450.95
2018,11,19,10,0,660.0,115.0,1.6,15.0,413.0,580.02,466.81
2018,11,19,10,15,599.5,133.0,1.6,15.6,414.5,567.29,454.81
2018,11,19,10,30,539.0,151.0,1.6,16.2,416.0,547.78,437.99
2018,11,19,10,45,579.0,147.0,1.6,16.75,440.5,576.75,459.08
2018,11,19,11,0,619.0,143.0,1.6,17.3,465.0,601.19,476.19
2018,11,19,11,15,644.0,140.5,1.6,17.7,481.0,614.52,485.03
2018,11,19,11,30,669.0,138.0,1.6,18.1,497.0,625.3,492.01
2018,11,19,11,45,632.0,147.0,1.6,18.45,487.0,603.18,474.1
2018,11,19,12,0,595.0,156.0,1.6,18.8,477.0,579.21,455.09
2018,11,19,12,15,524.5,172.5,1.55,18.9,453.5,537.47,422.56
2018,11,19,12,30,454.0,189.0,1.5,19.0,430.0,498.67,392.09
2018,11,19,12,45,431.0,189.5,1.45,19.1,414.0,473.41,372.43
2018,11,19,13,0,408.0,190.0,1.4,19.2,398.0,447.72,352.22
2018,11,19,13,15,425.0,178.5,1.3,19.2,387.5,432.17,339.98
2018,11,19,13,30,442.0,167.0,1.2,19.2,377.0,414.42,325.68
2018,11,19,13,45,344.0,171.5,1.05,19.2,329.5,349.48,274.43
2018,11,19,14,0,246.0,176.0,0.9,19.2,282.0,294.64,231.02
2018,11,19,14,15,147.5,159.5,0.85,18.95,221.5,222.54,174.6
2018,11,19,14,30,49.0,143.0,0.8,18.7,161.0,159.31,124.93
2018,11,19,14,45,48.5,123.5,0.7,18.4,140.0,137.17,107.15
2018,11,19,15,0,48.0,104.0,0.6,18.1,119.0,115.21,89.1
2018,11,19,15,15,107.0,96.0,0.6,18.1,122.5,119.68,90.45
2018,11,19,15,30,166.0,88.0,0.6,18.1,126.0,117.39,85.23
2018,11,19,15,45,139.5,71.0,0.65,17.5,98.5,87.5,60.95
2018,11,19,16,0,113.0,54.0,0.7,16.9,71.0,60.38,39.59
2018,11,19,16,15,81.0,38.5,0.65,16.65,48.5,38.13,22.68
2018,11,19,16,30,49.0,23.0,0.6,16.4,26.0,20.31,2.67
2018,11,19,16,45,28.0,12.0,0.6,16.15,13.5,11.8,0.0
2018,11,19,17,0,7.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.6,15.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.1,7.75,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.1,7.7,11.0,31.2,0.0
2018,11,20,7,15,221.0,21.5,1.1,8.3,40.0,101.01,8.18
2018,11,20,7,30,359.0,33.0,1.1,8.9,69.0,178.98,129.93
2018,11,20,7,45,446.0,41.5,1.15,9.5,109.0,237.71,186.21
2018,11,20,8,0,533.0,50.0,1.2,10.1,149.0,302.85,243.58
2018,11,20,8,15,587.5,55.5,1.2,10.75,190.0,355.0,289.11
2018,11,20,8,30,642.0,61.0,1.2,11.4,231.0,409.59,335.05
2018,11,20,8,45,677.0,66.5,1.25,12.05,270.5,455.66,372.87
2018,11,20,9,0,712.0,72.0,1.3,12.7,310.0,501.93,409.59
2018,11,20,9,15,726.0,77.5,1.3,13.5,343.5,535.49,434.82
2018,11,20,9,30,740.0,83.0,1.3,14.3,377.0,567.4,457.99
2018,11,20,9,45,706.0,97.5,1.3,15.1,395.0,577.06,463.24
2018,11,20,10,0,672.0,112.0,1.3,15.9,413.0,582.61,465.25
2018,11,20,10,15,723.0,106.5,1.35,16.5,446.0,619.32,492.12
2018,11,20,10,30,774.0,101.0,1.4,17.1,479.0,654.52,517.12
2018,11,20,10,45,785.5,101.5,1.45,17.7,496.5,664.92,523.42
2018,11,20,11,0,797.0,102.0,1.5,18.3,514.0,675.22,529.69
2018,11,20,11,15,767.5,110.0,1.65,18.75,513.0,664.79,521.38
2018,11,20,11,30,738.0,118.0,1.8,19.2,512.0,649.23,509.46
2018,11,20,11,45,646.0,141.0,1.9,19.65,486.5,604.69,474.93
2018,11,20,12,0,554.0,164.0,2.0,20.1,461.0,556.03,437.25
2018,11,20,12,15,547.5,163.5,2.05,20.3,454.5,541.66,426.34
2018,11,20,12,30,541.0,163.0,2.1,20.5,448.0,525.57,413.8
2018,11,20,12,45,542.0,158.5,2.15,20.7,438.5,508.26,400.36
2018,11,20,13,0,543.0,154.0,2.2,20.9,429.0,489.15,385.36
2018,11,20,13,15,535.0,149.5,2.15,20.85,411.5,463.22,364.98
2018,11,20,13,30,527.0,145.0,2.1,20.8,394.0,436.15,343.43
2018,11,20,13,45,571.5,127.0,2.05,20.75,383.0,422.39,331.88
2018,11,20,14,0,616.0,109.0,2.0,20.7,372.0,402.05,314.48
2018,11,20,14,15,613.0,101.0,1.85,20.5,345.5,366.89,284.87
2018,11,20,14,30,610.0,93.0,1.7,20.3,319.0,330.55,253.64
2018,11,20,14,45,550.5,89.0,1.5,20.1,276.5,278.14,209.95
2018,11,20,15,0,491.0,85.0,1.3,19.9,234.0,229.96,169.51
2018,11,20,15,15,481.5,73.5,1.3,19.9,202.0,191.22,135.29
2018,11,20,15,30,472.0,62.0,1.3,19.9,170.0,152.73,101.29
2018,11,20,15,45,402.0,54.5,1.05,18.7,133.0,109.92,67.7
2018,11,20,16,0,332.0,47.0,0.8,17.5,96.0,73.2,41.26
2018,11,20,16,15,226.0,35.5,0.75,17.15,63.5,39.06,19.95
2018,11,20,16,30,120.0,24.0,0.7,16.8,31.0,18.93,0.89
2018,11,20,16,45,65.5,13.0,0.7,16.4,16.5,12.78,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.5,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.0,2.05,12.85,3.0,2.89,0.0
2018,11,21,7,30,0.0,5.0,2.2,13.2,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.5,2.4,13.55,6.5,6.26,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.9,8.0,7.71,0.88
2018,11,21,8,15,0.0,11.0,2.65,14.1,11.0,10.6,3.41
2018,11,21,8,30,0.0,14.0,2.7,14.3,14.0,13.5,5.92
2018,11,21,8,45,0.0,21.0,2.75,14.5,21.0,20.26,11.72
2018,11,21,9,0,0.0,28.0,2.8,14.7,28.0,27.02,17.48
2018,11,21,9,15,2.0,34.5,3.05,15.1,35.5,34.49,23.82
2018,11,21,9,30,4.0,41.0,3.3,15.5,43.0,42.06,30.2
2018,11,21,9,45,2.0,38.5,3.55,15.85,39.5,38.45,27.0
2018,11,21,10,0,0.0,36.0,3.8,16.2,36.0,34.77,23.74
2018,11,21,10,15,0.0,61.0,4.0,16.55,61.0,58.96,43.94
2018,11,21,10,30,0.0,86.0,4.2,16.9,86.0,83.24,63.99
2018,11,21,10,45,7.5,117.0,4.4,17.25,121.0,119.63,94.05
2018,11,21,11,0,15.0,148.0,4.6,17.6,156.0,156.45,124.12
2018,11,21,11,15,18.5,155.0,4.7,17.7,165.0,165.81,131.66
2018,11,21,11,30,22.0,162.0,4.8,17.8,174.0,179.89,143.05
2018,11,21,11,45,28.0,167.5,4.85,17.95,182.5,189.16,150.58
2018,11,21,12,0,34.0,173.0,4.9,18.1,191.0,198.21,157.92
2018,11,21,12,15,40.0,174.0,4.85,18.05,195.0,202.21,161.3
2018,11,21,12,30,46.0,175.0,4.8,18.0,199.0,205.9,164.43
2018,11,21,12,45,76.5,191.5,4.8,17.95,230.5,240.5,192.92
2018,11,21,13,0,107.0,208.0,4.8,17.9,262.0,278.06,223.41
2018,11,21,13,15,64.0,149.0,4.65,17.75,181.0,184.49,147.53
2018,11,21,13,30,21.0,90.0,4.5,17.6,100.0,99.75,77.75
2018,11,21,13,45,12.0,79.0,4.4,17.5,84.5,82.35,63.37
2018,11,21,14,0,3.0,68.0,4.3,17.4,69.0,67.11,50.72
2018,11,21,14,15,19.5,62.0,4.05,17.25,69.0,68.78,52.19
2018,11,21,14,30,36.0,56.0,3.8,17.1,69.0,69.44,52.57
2018,11,21,14,45,43.0,62.0,3.6,16.95,76.0,75.91,57.69
2018,11,21,15,0,50.0,68.0,3.4,16.8,83.0,81.52,61.91
2018,11,21,15,15,52.0,77.5,3.4,16.8,91.0,87.71,66.53
2018,11,21,15,30,54.0,87.0,3.4,16.8,99.0,93.91,70.99
2018,11,21,15,45,34.5,69.0,2.85,16.3,76.0,70.61,51.89
2018,11,21,16,0,15.0,51.0,2.3,15.8,53.0,49.52,34.69
2018,11,21,16,15,7.5,34.0,2.05,15.2,35.0,32.46,19.81
2018,11,21,16,30,0.0,17.0,1.8,14.6,17.0,16.41,0.0
2018,11,21,16,45,0.0,8.5,1.6,14.0,8.5,8.36,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,11,22,7,0,53.0,7.0,1.3,10.0,7.0,20.26,0.0
2018,11,22,7,15,122.0,13.5,1.45,10.8,22.5,60.5,0.0
2018,11,22,7,30,191.0,20.0,1.6,11.6,38.0,104.47,71.79
2018,11,22,7,45,283.5,24.5,1.8,12.4,67.0,151.7,116.65
2018,11,22,8,0,376.0,29.0,2.0,13.2,96.0,206.81,165.08
2018,11,22,8,15,235.5,29.5,2.15,13.55,75.0,155.39,125.91
2018,11,22,8,30,95.0,30.0,2.3,13.9,54.0,83.18,66.07
2018,11,22,8,45,48.0,45.5,2.45,14.25,57.5,74.44,58.54
2018,11,22,9,0,1.0,61.0,2.6,14.6,61.0,59.51,45.13
2018,11,22,9,15,11.0,79.5,2.7,14.95,83.5,83.95,65.85
2018,11,22,9,30,21.0,98.0,2.8,15.3,106.0,112.99,90.18
2018,11,22,9,45,78.5,131.5,2.9,15.6,165.5,193.21,157.47
2018,11,22,10,0,136.0,165.0,3.0,15.9,225.0,269.29,219.87
2018,11,22,10,15,113.0,171.0,3.05,16.2,222.5,261.35,212.28
2018,11,22,10,30,90.0,177.0,3.1,16.5,220.0,245.17,198.32
2018,11,22,10,45,75.5,169.0,3.2,16.75,206.0,226.02,182.3
2018,11,22,11,0,61.0,161.0,3.3,17.0,192.0,206.84,166.24
2018,11,22,11,15,356.0,139.0,3.4,17.15,326.0,406.24,331.7
2018,11,22,11,30,651.0,117.0,3.5,17.3,460.0,584.93,473.11
2018,11,22,11,45,775.0,92.5,3.6,17.45,502.5,633.87,510.71
2018,11,22,12,0,899.0,68.0,3.7,17.6,545.0,676.51,543.33
2018,11,22,12,15,894.0,68.5,3.8,17.65,539.0,660.29,530.77
2018,11,22,12,30,889.0,69.0,3.9,17.7,533.0,641.15,515.75
2018,11,22,12,45,830.0,82.0,4.0,17.7,507.0,602.18,484.79
2018,11,22,13,0,771.0,95.0,4.1,17.7,481.0,560.12,451.24
2018,11,22,13,15,540.5,138.0,4.2,17.6,403.5,452.2,364.84
2018,11,22,13,30,310.0,181.0,4.3,17.5,326.0,352.59,284.06
2018,11,22,13,45,283.0,174.5,4.4,17.4,301.0,320.72,258.3
2018,11,22,14,0,256.0,168.0,4.5,17.3,276.0,290.0,233.02
2018,11,22,14,15,179.0,152.0,4.5,17.05,224.5,227.63,182.23
2018,11,22,14,30,102.0,136.0,4.5,16.8,173.0,174.19,138.7
2018,11,22,14,45,222.5,116.0,4.5,16.55,186.0,190.75,149.81
2018,11,22,15,0,343.0,96.0,4.5,16.3,199.0,195.73,149.23
2018,11,22,15,15,423.0,77.5,4.5,16.3,185.5,178.93,129.91
2018,11,22,15,30,503.0,59.0,4.5,16.3,172.0,154.7,103.54
2018,11,22,15,45,433.0,51.5,4.1,15.5,134.0,110.57,67.94
2018,11,22,16,0,363.0,44.0,3.7,14.7,96.0,73.19,40.59
2018,11,22,16,15,240.5,32.0,3.45,14.3,61.5,36.1,17.48
2018,11,22,16,30,118.0,20.0,3.2,13.9,27.0,15.63,0.0
2018,11,22,16,45,59.0,10.0,3.0,13.45,13.5,9.83,0.0
2018,11,22,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.15,12.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,13.0,4.0,7.93,0.0
2018,11,23,7,15,8.0,10.5,1.35,13.25,10.5,12.55,0.0
2018,11,23,7,30,0.0,17.0,1.5,13.5,17.0,16.4,6.78
2018,11,23,7,45,0.0,28.5,1.6,13.75,28.5,27.52,17.18
2018,11,23,8,0,0.0,40.0,1.7,14.0,40.0,38.67,27.0
2018,11,23,8,15,0.0,49.0,1.9,14.2,49.0,47.56,34.8
2018,11,23,8,30,0.0,58.0,2.1,14.4,58.0,56.46,42.5
2018,11,23,8,45,1.0,63.0,2.3,14.6,63.5,61.68,46.98
2018,11,23,9,0,2.0,68.0,2.5,14.8,69.0,67.06,51.5
2018,11,23,9,15,1.0,61.0,2.65,15.0,61.5,59.54,45.04
2018,11,23,9,30,0.0,54.0,2.8,15.2,54.0,52.17,38.7
2018,11,23,9,45,0.0,70.0,2.9,15.4,70.0,67.67,51.64
2018,11,23,10,0,0.0,86.0,3.0,15.6,86.0,83.46,64.71
2018,11,23,10,15,2.0,95.0,3.25,15.85,96.0,93.78,73.18
2018,11,23,10,30,4.0,104.0,3.5,16.1,106.0,104.15,81.66
2018,11,23,10,45,2.0,85.0,3.7,16.35,86.0,83.58,64.38
2018,11,23,11,0,0.0,66.0,3.9,16.6,66.0,63.81,47.79
2018,11,23,11,15,0.0,70.5,4.0,16.65,70.5,68.17,51.38
2018,11,23,11,30,0.0,75.0,4.1,16.7,75.0,72.53,54.96
2018,11,23,11,45,0.0,67.5,4.25,16.8,67.5,65.27,48.89
2018,11,23,12,0,0.0,60.0,4.4,16.9,60.0,58.0,42.84
2018,11,23,12,15,0.0,51.0,4.4,16.9,51.0,49.29,35.6
2018,11,23,12,30,0.0,42.0,4.4,16.9,42.0,40.58,28.36
2018,11,23,12,45,0.0,40.5,4.45,16.95,40.5,39.13,27.16
2018,11,23,13,0,0.0,39.0,4.5,17.0,39.0,37.67,25.97
2018,11,23,13,15,0.0,40.5,4.5,16.95,40.5,39.12,27.23
2018,11,23,13,30,0.0,42.0,4.5,16.9,42.0,40.57,28.49
2018,11,23,13,45,3.5,53.5,4.5,16.9,55.0,53.42,39.34
2018,11,23,14,0,7.0,65.0,4.5,16.9,68.0,66.02,49.96
2018,11,23,14,15,4.0,65.5,4.45,16.8,67.0,64.98,49.15
2018,11,23,14,30,1.0,66.0,4.4,16.7,66.0,64.17,48.57
2018,11,23,14,45,3.5,50.5,4.35,16.6,51.5,49.95,36.62
2018,11,23,15,0,6.0,35.0,4.3,16.5,37.0,35.51,24.35
2018,11,23,15,15,3.0,27.5,4.3,16.5,28.5,27.25,17.38
2018,11,23,15,30,0.0,20.0,4.3,16.5,20.0,19.29,10.67
2018,11,23,15,45,0.0,15.5,4.0,16.1,15.5,14.94,6.91
2018,11,23,16,0,0.0,11.0,3.7,15.7,11.0,10.6,3.13
2018,11,23,16,15,0.0,7.5,3.6,15.6,7.5,7.23,0.0
2018,11,23,16,30,0.0,4.0,3.5,15.5,4.0,3.85,0.0
2018,11,23,16,45,0.0,2.0,3.45,15.35,2.0,1.97,0.0
2018,11,23,17,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,1.6,13.1,6.0,19.01,0.0
2018,11,24,7,15,210.0,17.0,1.85,13.5,33.0,88.18,0.0
2018,11,24,7,30,367.0,28.0,2.1,13.9,60.0,172.36,114.28
2018,11,24,7,45,463.0,34.5,2.35,14.35,98.5,231.1,175.95
2018,11,24,8,0,559.0,41.0,2.6,14.8,137.0,293.78,231.97
2018,11,24,8,15,467.0,41.0,2.65,15.0,136.0,275.47,222.53
2018,11,24,8,30,375.0,41.0,2.7,15.2,135.0,245.74,201.43
2018,11,24,8,45,187.5,49.0,2.8,15.4,96.0,164.06,134.5
2018,11,24,9,0,0.0,57.0,2.9,15.6,57.0,55.08,41.12
2018,11,24,9,15,0.0,63.5,2.9,15.9,63.5,61.37,46.41
2018,11,24,9,30,0.0,70.0,2.9,16.2,70.0,67.67,51.57
2018,11,24,9,45,7.0,95.0,2.9,16.45,98.0,97.33,76.35
2018,11,24,10,0,14.0,120.0,2.9,16.7,126.0,127.66,101.38
2018,11,24,10,15,25.0,140.5,2.9,17.0,152.0,161.37,128.96
2018,11,24,10,30,36.0,161.0,2.9,17.3,178.0,190.86,152.79
2018,11,24,10,45,45.0,171.0,2.9,17.6,193.0,207.39,165.94
2018,11,24,11,0,54.0,181.0,2.9,17.9,208.0,223.85,178.98
2018,11,24,11,15,66.0,201.5,2.85,18.1,235.5,253.77,202.7
2018,11,24,11,30,78.0,222.0,2.8,18.3,263.0,283.4,225.91
2018,11,24,11,45,104.5,228.0,2.8,18.45,283.0,306.23,244.13
2018,11,24,12,0,131.0,234.0,2.8,18.6,303.0,334.48,266.4
2018,11,24,12,15,151.0,231.0,2.75,18.65,309.5,340.98,271.59
2018,11,24,12,30,171.0,228.0,2.7,18.7,316.0,346.41,275.96
2018,11,24,12,45,443.0,166.5,2.7,18.75,387.5,452.25,362.06
2018,11,24,13,0,715.0,105.0,2.7,18.8,459.0,536.21,427.98
2018,11,24,13,15,673.5,110.0,2.65,18.75,433.0,497.43,396.37
2018,11,24,13,30,632.0,115.0,2.6,18.7,407.0,458.8,365.22
2018,11,24,13,45,530.0,124.0,2.55,18.65,359.0,393.06,312.63
2018,11,24,14,0,428.0,133.0,2.5,18.6,311.0,335.2,265.88
2018,11,24,14,15,591.0,99.5,2.45,18.35,324.5,352.58,277.13
2018,11,24,14,30,754.0,66.0,2.4,18.1,338.0,353.77,273.03
2018,11,24,14,45,622.5,74.0,2.35,17.9,282.5,284.09,215.57
2018,11,24,15,0,491.0,82.0,2.3,17.7,227.0,224.69,167.06
2018,11,24,15,15,490.5,70.5,2.3,17.7,197.0,188.35,133.91
2018,11,24,15,30,490.0,59.0,2.3,17.7,167.0,151.35,100.27
2018,11,24,15,45,469.0,49.0,1.8,16.55,134.5,112.44,67.42
2018,11,24,16,0,448.0,39.0,1.3,15.4,102.0,75.2,38.79
2018,11,24,16,15,340.5,30.5,1.25,14.7,68.5,38.28,16.97
2018,11,24,16,30,233.0,22.0,1.2,14.0,35.0,18.13,0.0
2018,11,24,16,45,116.5,11.0,1.15,13.3,17.5,10.81,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,6,45,16.5,2.0,0.75,9.5,2.0,0.0,0.0
2018,11,25,7,0,33.0,4.0,0.8,9.4,4.0,12.02,0.0
2018,11,25,7,15,164.5,16.5,0.85,9.9,29.0,63.5,0.0
2018,11,25,7,30,296.0,29.0,0.9,10.4,54.0,147.69,96.07
2018,11,25,7,45,428.0,35.5,0.95,10.85,95.0,217.86,166.55
2018,11,25,8,0,560.0,42.0,1.0,11.3,136.0,297.08,235.07
2018,11,25,8,15,620.0,46.5,1.1,11.85,177.5,347.6,279.93
2018,11,25,8,30,680.0,51.0,1.2,12.4,219.0,404.3,328.36
2018,11,25,8,45,719.5,54.0,1.25,12.9,258.5,450.74,367.14
2018,11,25,9,0,759.0,57.0,1.3,13.4,298.0,497.5,404.89
2018,11,25,9,15,783.5,60.0,1.45,14.05,334.0,535.48,435.01
2018,11,25,9,30,808.0,63.0,1.6,14.7,370.0,572.22,463.4
2018,11,25,9,45,825.0,65.0,1.75,15.35,400.0,601.52,485.5
2018,11,25,10,0,842.0,67.0,1.9,16.0,430.0,628.68,505.55
2018,11,25,10,15,853.5,68.5,1.9,16.35,454.0,645.28,517.17
2018,11,25,10,30,865.0,70.0,1.9,16.7,478.0,663.17,529.14
2018,11,25,10,45,872.0,71.0,1.95,17.1,495.0,674.59,536.32
2018,11,25,11,0,879.0,72.0,2.0,17.5,512.0,682.99,541.39
2018,11,25,11,15,882.5,72.5,2.05,17.75,522.0,685.33,542.44
2018,11,25,11,30,886.0,73.0,2.1,18.0,532.0,684.49,541.34
2018,11,25,11,45,886.0,73.5,2.15,18.25,534.0,678.12,536.34
2018,11,25,12,0,886.0,74.0,2.2,18.5,536.0,668.61,528.92
2018,11,25,12,15,886.0,72.5,2.2,18.6,531.0,653.79,517.3
2018,11,25,12,30,886.0,71.0,2.2,18.7,526.0,635.95,503.31
2018,11,25,12,45,884.5,70.0,2.2,18.8,514.5,614.79,486.64
2018,11,25,13,0,883.0,69.0,2.2,18.9,503.0,590.83,467.57
2018,11,25,13,15,874.5,67.5,2.15,18.9,483.0,559.74,442.75
2018,11,25,13,30,866.0,66.0,2.1,18.9,463.0,526.49,415.82
2018,11,25,13,45,853.0,64.5,2.0,18.85,437.0,489.05,384.99
2018,11,25,14,0,840.0,63.0,1.9,18.8,411.0,450.15,352.34
2018,11,25,14,15,821.0,60.5,1.9,18.65,378.5,406.98,316.0
2018,11,25,14,30,802.0,58.0,1.9,18.5,346.0,362.53,277.69
2018,11,25,14,45,775.0,55.0,1.85,18.4,309.0,314.72,235.79
2018,11,25,15,0,748.0,52.0,1.8,18.3,272.0,267.7,193.82
2018,11,25,15,15,664.5,52.5,1.8,18.3,226.5,211.91,146.38
2018,11,25,15,30,581.0,53.0,1.8,18.3,181.0,162.2,105.0
2018,11,25,15,45,403.0,50.5,1.35,17.1,130.0,104.51,63.51
2018,11,25,16,0,225.0,48.0,0.9,15.9,79.0,63.65,37.91
2018,11,25,16,15,155.5,33.5,0.9,15.5,51.5,34.11,17.5
2018,11,25,16,30,86.0,19.0,0.9,15.1,24.0,14.88,0.0
2018,11,25,16,45,43.0,9.5,0.95,14.7,12.0,9.34,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,7.8,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,7.8,4.0,3.93,0.0
2018,11,26,7,15,59.0,17.0,1.2,8.55,20.5,33.51,0.0
2018,11,26,7,30,91.0,30.0,1.3,9.3,37.0,74.39,45.56
2018,11,26,7,45,133.5,44.5,1.4,10.05,62.5,110.94,84.42
2018,11,26,8,0,176.0,59.0,1.5,10.8,88.0,149.4,118.87
2018,11,26,8,15,203.0,74.0,1.5,11.3,116.5,184.57,150.08
2018,11,26,8,30,230.0,89.0,1.5,11.8,145.0,221.23,181.88
2018,11,26,8,45,213.5,106.5,1.45,12.35,165.5,239.6,197.53
2018,11,26,9,0,197.0,124.0,1.4,12.9,186.0,256.16,210.98
2018,11,26,9,15,183.5,139.0,1.45,13.6,202.0,262.42,215.67
2018,11,26,9,30,170.0,154.0,1.5,14.3,218.0,274.51,224.7
2018,11,26,9,45,283.5,154.0,1.55,15.05,271.0,354.46,289.53
2018,11,26,10,0,397.0,154.0,1.6,15.8,324.0,438.86,355.67
2018,11,26,10,15,417.5,160.0,1.6,16.25,347.5,463.56,373.52
2018,11,26,10,30,438.0,166.0,1.6,16.7,371.0,487.22,390.71
2018,11,26,10,45,426.5,174.5,1.55,17.15,380.5,490.81,391.8
2018,11,26,11,0,415.0,183.0,1.5,17.6,390.0,492.59,391.62
2018,11,26,11,15,371.0,197.0,1.45,17.9,384.5,469.41,372.45
2018,11,26,11,30,327.0,211.0,1.4,18.2,379.0,452.64,358.12
2018,11,26,11,45,258.0,218.0,1.35,18.55,351.0,410.62,324.33
2018,11,26,12,0,189.0,225.0,1.3,18.9,323.0,362.35,285.86
2018,11,26,12,15,187.0,219.0,1.3,19.1,315.0,350.67,276.89
2018,11,26,12,30,185.0,213.0,1.3,19.3,307.0,338.54,267.34
2018,11,26,12,45,400.0,170.5,1.3,19.55,368.0,429.0,339.09
2018,11,26,13,0,615.0,128.0,1.3,19.8,429.0,500.13,393.14
2018,11,26,13,15,467.5,152.5,1.3,19.7,376.0,423.52,333.06
2018,11,26,13,30,320.0,177.0,1.3,19.6,323.0,351.92,277.15
2018,11,26,13,45,490.5,132.5,1.3,19.5,341.5,381.13,299.97
2018,11,26,14,0,661.0,88.0,1.3,19.4,360.0,395.27,308.87
2018,11,26,14,15,484.0,107.0,1.15,18.95,298.0,312.74,243.43
2018,11,26,14,30,307.0,126.0,1.0,18.5,236.0,242.23,188.08
2018,11,26,14,45,345.5,107.0,0.85,18.05,218.0,223.37,170.86
2018,11,26,15,0,384.0,88.0,0.7,17.6,200.0,198.22,147.37
2018,11,26,15,15,414.5,70.0,0.7,17.6,174.5,168.11,119.19
2018,11,26,15,30,445.0,52.0,0.7,17.6,149.0,135.33,88.49
2018,11,26,15,45,437.0,45.0,0.75,16.75,123.0,103.58,61.29
2018,11,26,16,0,429.0,38.0,0.8,15.9,97.0,72.16,36.96
2018,11,26,16,15,317.5,29.5,0.8,15.65,64.5,36.27,15.75
2018,11,26,16,30,206.0,21.0,0.8,15.4,32.0,17.26,0.0
2018,11,26,16,45,103.0,10.5,0.8,15.1,16.0,10.32,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.6,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.95,9.5,12.02,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.3,16.0,15.44,4.87
2018,11,27,7,45,0.0,24.5,0.95,10.65,24.5,23.65,13.99
2018,11,27,8,0,0.0,33.0,0.9,11.0,33.0,31.86,21.47
2018,11,27,8,15,0.0,39.0,1.05,11.5,39.0,37.66,26.69
2018,11,27,8,30,0.0,45.0,1.2,12.0,45.0,43.47,31.78
2018,11,27,8,45,0.0,47.0,1.35,12.5,47.0,45.4,33.45
2018,11,27,9,0,0.0,49.0,1.5,13.0,49.0,47.33,35.05
2018,11,27,9,15,0.0,51.0,1.5,13.3,51.0,49.27,36.63
2018,11,27,9,30,0.0,53.0,1.5,13.6,53.0,51.2,38.18
2018,11,27,9,45,0.0,69.5,1.55,13.9,69.5,67.19,51.6
2018,11,27,10,0,0.0,86.0,1.6,14.2,86.0,83.54,65.17
2018,11,27,10,15,0.0,91.5,1.65,14.4,91.5,88.98,69.54
2018,11,27,10,30,0.0,97.0,1.7,14.6,97.0,94.43,73.91
2018,11,27,10,45,0.0,99.0,1.75,14.8,99.0,96.34,75.35
2018,11,27,11,0,0.0,101.0,1.8,15.0,101.0,98.26,76.81
2018,11,27,11,15,0.0,83.0,1.85,15.1,83.0,80.28,61.8
2018,11,27,11,30,0.0,65.0,1.9,15.2,65.0,62.84,47.24
2018,11,27,11,45,0.0,53.0,2.0,15.3,53.0,51.22,37.51
2018,11,27,12,0,0.0,41.0,2.1,15.4,41.0,39.61,27.76
2018,11,27,12,15,0.5,62.5,2.2,15.45,63.0,60.74,45.48
2018,11,27,12,30,1.0,84.0,2.3,15.5,85.0,81.87,63.09
2018,11,27,12,45,5.5,119.0,2.4,15.55,122.0,119.28,94.15
2018,11,27,13,0,10.0,154.0,2.5,15.6,159.0,156.91,125.11
2018,11,27,13,15,7.0,131.5,2.55,15.65,135.0,132.26,104.88
2018,11,27,13,30,4.0,109.0,2.6,15.7,111.0,108.04,84.99
2018,11,27,13,45,3.5,89.0,2.6,15.75,90.5,87.92,68.39
2018,11,27,14,0,3.0,69.0,2.6,15.8,70.0,68.05,51.87
2018,11,27,14,15,5.0,65.5,2.45,15.65,67.0,65.37,49.72
2018,11,27,14,30,7.0,62.0,2.3,15.5,64.0,62.52,47.37
2018,11,27,14,45,4.0,55.5,2.1,15.35,56.5,54.94,41.04
2018,11,27,15,0,1.0,49.0,1.9,15.2,49.0,47.61,34.92
2018,11,27,15,15,0.5,31.5,1.9,15.2,31.5,30.52,20.36
2018,11,27,15,30,0.0,14.0,1.9,15.2,14.0,13.5,5.83
2018,11,27,15,45,0.0,10.5,1.6,14.7,10.5,10.12,2.9
2018,11,27,16,0,0.0,7.0,1.3,14.2,7.0,6.74,0.0
2018,11,27,16,15,5.5,4.5,1.2,14.0,5.0,4.59,0.0
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,1.47,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,0.98,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
